Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9818399999999999
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97577
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.76263
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,30.0,L3 Current (Min),A,25.38
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,30.0,L3 Current (Max),A,25.5
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.38
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,30.0,L2 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,30.0,L2 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.62
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,30.0,L1 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,30.0,L1 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-55.44
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-30.69
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.56
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.57357
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.77252
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9496100000000001
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,0.81
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.25
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-19.75
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98801
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9098799999999999
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8581200000000001
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Current (Min),A,52.12
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Current (Max),A,52.25
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,52.25
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Current (Min),A,23.88
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Current (Max),A,24.25
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.12
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (Min),V,240.69
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (Max),V,240.75
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (Min),V,239.83
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (Max),V,239.86
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (Min),V,238.25
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (Max),V,238.38
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,busbar,,L3 Current (Min),A,91.25
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,busbar,,L3 Current (Max),A,91.75
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,91.62
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,busbar,,L2 Current (Min),A,61.25
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,busbar,,L2 Current (Max),A,61.75
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,61.62
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,busbar,,L1 Current (Min),A,49.75
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,busbar,,L1 Current (Max),A,53.75
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,52.5
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 02:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-4.81
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-19.88
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-17.44
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.88382
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.87356
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.89502
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,50.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,50.0,L3 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,50.0,L2 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,50.0,L2 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,50.0,L1 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,50.0,L1 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-15.44
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.38
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.06
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.93289
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99051
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.85406
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,40.0,L3 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,40.0,L3 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,40.0,L2 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,40.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,40.0,L1 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,40.0,L1 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.44
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.81
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.44
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97516
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97708
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99429
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,30.0,L3 Current (Min),A,24.88
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,30.0,L3 Current (Max),A,26.25
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.25
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,30.0,L2 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,30.0,L2 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,30.0,L1 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,30.0,L1 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-59.31
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.31
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-40.31
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.46465
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8053899999999999
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.73529
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,2.62
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.25
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-17.31
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9886799999999999
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87845
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8644700000000001
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Current (Min),A,54.62
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Current (Max),A,54.75
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,54.62
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Current (Min),A,28.12
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Current (Max),A,28.38
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.25
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (Min),V,240.66
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (Max),V,240.67
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (Min),V,239.66
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (Max),V,239.69
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (Min),V,238.25
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (Max),V,238.3
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,busbar,,L3 Current (Min),A,91.12
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,busbar,,L3 Current (Max),A,91.75
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,91.25
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,busbar,,L2 Current (Min),A,64.88
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,busbar,,L2 Current (Max),A,65.25
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,65.12
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,busbar,,L1 Current (Min),A,61.38
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,busbar,,L1 Current (Max),A,61.5
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,61.5
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 02:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-5.5
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-21.94
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-10.75
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8728
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.86316
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9396700000000001
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,50.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,50.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,50.0,L2 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,50.0,L2 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,50.0,L1 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,50.0,L1 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-18.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.69
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.94186
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9809
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8794799999999999
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,40.0,L3 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,40.0,L3 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,40.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,40.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,40.0,L1 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,40.0,L1 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.5
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.69
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.31
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97449
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97452
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96286
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,30.0,L3 Current (Min),A,27.75
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,30.0,L3 Current (Max),A,27.88
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.88
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,30.0,L2 Current (Min),A,20.75
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,30.0,L2 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.75
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,30.0,L1 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,30.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.94
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.75
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.56
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69079
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8202799999999999
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8625799999999999
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.56
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,33.31
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.37
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98618
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8316
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9426
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Current (Min),A,71.62
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Current (Max),A,71.75
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,71.62
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Current (Min),A,39.88
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Current (Max),A,40.25
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.12
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Current (Min),A,21.25
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (Min),V,239.86
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (Max),V,239.94
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (Min),V,239.36
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (Max),V,239.45
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (Min),V,237.94
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (Max),V,238.03
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,busbar,,L3 Current (Min),A,111.38
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,busbar,,L3 Current (Max),A,111.88
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,111.62
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,busbar,,L2 Current (Min),A,74.62
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,busbar,,L2 Current (Max),A,74.88
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,74.75
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,busbar,,L1 Current (Min),A,50.5
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,busbar,,L1 Current (Max),A,50.62
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,50.62
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 02:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.94
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-17.81
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.19
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8983700000000001
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.89215
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9657600000000001
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,50.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,50.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,50.0,L2 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,50.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,50.0,L1 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,50.0,L1 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-11.5
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-10.56
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,26.19
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9570299999999999
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9725299999999999
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8957200000000001
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,40.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,40.0,L2 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,40.0,L2 Current (Max),A,9.75
