Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,40.0,L1 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,40.0,L1 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.44
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.69
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-11.31
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98492
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9701799999999999
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9420200000000001
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,30.0,L3 Current (Min),A,26.38
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,30.0,L3 Current (Max),A,27.12
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.88
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,30.0,L2 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,30.0,L2 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,30.0,L1 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,30.0,L1 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-57.75
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-32.81
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.38
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.49128999999999995
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.73864
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97855
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.12
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.12
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.12
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.69
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.62
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.5
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98813
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8725
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91281
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Current (Min),A,71.38
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Current (Max),A,72.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,71.88
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Current (Min),A,33.62
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Current (Max),A,34.25
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (Min),V,239.7
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (Max),V,239.75
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (Min),V,238.78
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (Max),V,238.92
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (Min),V,237.53
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (Max),V,237.7
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,busbar,,L3 Current (Min),A,111.38
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,busbar,,L3 Current (Max),A,111.62
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,111.5
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,busbar,,L2 Current (Min),A,68.62
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,busbar,,L2 Current (Max),A,69.12
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,68.88
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,busbar,,L1 Current (Min),A,51.75
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,busbar,,L1 Current (Max),A,52.12
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,51.88
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 02:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.62
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-24.5
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90591
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8462200000000001
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96301
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,50.0,L3 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,50.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,50.0,L2 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,50.0,L2 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,50.0,L1 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,50.0,L1 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-12.19
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-9.69
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,35.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9375899999999999
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.96515
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.81619
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,40.0,L3 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,40.0,L3 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,40.0,L2 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,40.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,40.0,L1 Current (Min),A,15.88
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,40.0,L1 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.06
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.44
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-30.69
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97977
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97562
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.8255299999999999
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,30.0,L3 Current (Min),A,27.62
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,30.0,L3 Current (Max),A,28.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.75
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,30.0,L2 Current (Min),A,20.5
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,30.0,L2 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.62
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,30.0,L1 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,30.0,L1 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.63
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-35.37
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.81
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77771
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.725
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8955700000000001
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.56
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.81
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.19
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9779700000000001
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87021
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91305
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Current (Min),A,57.62
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Current (Max),A,57.75
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,57.75
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Current (Min),A,30.25
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Current (Max),A,30.62
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.5
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Current (Min),A,17.88
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.88
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (Min),V,239.77
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (Max),V,239.84
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (Min),V,238.88
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (Max),V,239.02
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (Min),V,237.77
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (Max),V,237.91
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,busbar,,L3 Current (Min),A,98.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,busbar,,L3 Current (Max),A,98.12
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,98.12
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,busbar,,L2 Current (Min),A,64.88
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,busbar,,L2 Current (Max),A,65.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,65.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,busbar,,L1 Current (Min),A,50.62
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,busbar,,L1 Current (Max),A,50.75
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,50.62
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 01:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-8.56
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-33.63
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.44
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8542799999999999
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.75995
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95499
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,50.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,50.0,L3 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,50.0,L2 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,50.0,L2 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,50.0,L1 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,50.0,L1 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-18.69
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-8.63
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.19
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.92175
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9704
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.85126
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,40.0,L3 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,40.0,L3 Current (Max),A,4.62
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,40.0,L2 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,40.0,L2 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,40.0,L1 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,40.0,L1 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.44
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.44
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-27.62
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9866
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9778100000000001
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.8497299999999999
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,30.0,L3 Current (Min),A,26.25
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,30.0,L3 Current (Max),A,26.38
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.38
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,30.0,L2 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,30.0,L2 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,30.0,L1 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,30.0,L1 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.69
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-34.56
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8541200000000001
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.71545
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98477
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.12
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.12
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.12
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.94
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.56
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.19
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97583
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85574
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96191
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Current (Min),A,50.62
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Current (Max),A,50.75
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,50.75
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Current (Min),A,40.75
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Current (Max),A,40.75
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,40.75
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Current (Min),A,27.5
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Current (Max),A,28.75
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.12
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (Min),V,239.69
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (Max),V,239.73
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (Min),V,238.62
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (Max),V,238.67
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (Min),V,237.61
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (Max),V,237.62
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,busbar,,L3 Current (Min),A,88.5
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,busbar,,L3 Current (Max),A,88.5
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,88.5
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,busbar,,L2 Current (Min),A,72.75
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,busbar,,L2 Current (Max),A,72.88
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,72.75
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,busbar,,L1 Current (Min),A,59.75
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,busbar,,L1 Current (Max),A,61.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,60.38
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 01:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-11.44
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-22.31
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-10.94
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.86279
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.86224
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94604
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,50.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,50.0,L3 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,50.0,L2 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,50.0,L2 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,50.0,L1 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,50.0,L1 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-13.5
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.06
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.63
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9592
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98801
