Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8483299999999999
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,40.0,L3 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,40.0,L3 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,40.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,40.0,L2 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,40.0,L1 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,40.0,L1 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.43
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.06
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.31438
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9731700000000001
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9968899999999999
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,30.0,L3 Current (Min),A,68.5
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,30.0,L3 Current (Max),A,110.5
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,89.5
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,30.0,L2 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,30.0,L2 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,30.0,L1 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,30.0,L1 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.12
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-31.13
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.94
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8522299999999999
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.74527
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89102
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.12
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.12
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.12
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,32.87
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,13.5
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97125
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8356600000000001
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9368299999999999
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Current (Min),A,59.25
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Current (Max),A,59.5
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,59.38
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Current (Min),A,43.25
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Current (Max),A,43.38
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,43.25
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Current (Min),A,25.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Current (Max),A,25.12
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.12
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (Min),V,239.47
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (Max),V,239.5
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (Min),V,238.23
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (Max),V,238.28
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (Min),V,237.06
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (Max),V,237.16
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.11
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,busbar,,L3 Current (Min),A,116.38
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,busbar,,L3 Current (Max),A,147.12
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,131.75
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,busbar,,L2 Current (Min),A,76.62
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,busbar,,L2 Current (Max),A,76.88
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,76.75
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,busbar,,L1 Current (Min),A,69.38
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,busbar,,L1 Current (Max),A,69.5
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,69.5
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 01:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-5.31
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.94
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,2.12
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8816799999999999
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9206799999999999
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96429
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,50.0,L3 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,50.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,50.0,L2 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,50.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,50.0,L1 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,50.0,L1 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-13.94
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-10.81
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,18.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.94537
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.96716
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94537
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,40.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,40.0,L3 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,40.0,L2 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,40.0,L2 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,40.0,L1 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,40.0,L1 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.69
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9811700000000001
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.961
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9950899999999999
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,30.0,L3 Current (Min),A,27.5
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,30.0,L3 Current (Max),A,27.5
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.5
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,30.0,L2 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,30.0,L2 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,30.0,L1 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,30.0,L1 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.25
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.13
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.69
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-31.87
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71945
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.81772
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8241200000000001
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.44
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,34.94
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,13.56
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97205
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8219299999999999
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94168
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Current (Min),A,53.75
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Current (Max),A,53.88
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,53.75
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Current (Min),A,42.5
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Current (Max),A,43.75
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,43.38
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Current (Min),A,25.25
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Current (Max),A,25.38
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.25
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (Min),V,240.12
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (Max),V,240.16
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (Min),V,238.95
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (Max),V,238.97
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (Min),V,238.2
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (Max),V,238.25
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,busbar,,L3 Current (Min),A,93.12
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,busbar,,L3 Current (Max),A,93.5
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,93.38
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,busbar,,L2 Current (Min),A,74.25
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,busbar,,L2 Current (Max),A,76.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,75.5
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,busbar,,L1 Current (Min),A,65.75
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,busbar,,L1 Current (Max),A,66.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,65.88
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 01:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.12
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.87
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.94
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90695
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8873
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96194
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,50.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,50.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,50.0,L2 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,50.0,L2 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,50.0,L1 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,50.0,L1 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-13.31
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.06
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9481799999999999
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99466
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.88339
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,40.0,L3 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,40.0,L3 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,40.0,L2 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,40.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,40.0,L1 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,40.0,L1 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.75
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.56
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.62
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98624
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96573
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99631
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Current (Min),A,26.75
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Current (Max),A,27.12
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.88
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-49.5
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.19
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.69
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.60095
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8511
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97455
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.87
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,33.81
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,12.06
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97504
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8262299999999999
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9416200000000001
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Current (Min),A,56.5
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Current (Max),A,56.62
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,56.5
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Current (Min),A,41.25
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Current (Max),A,41.38
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.38
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Current (Min),A,23.38
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Current (Max),A,23.38
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.38
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (Min),V,239.3
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (Max),V,239.41
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (Min),V,238.11
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (Max),V,238.22
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (Min),V,236.97
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (Max),V,237.09
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.03
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,busbar,,L3 Current (Min),A,95.75
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,busbar,,L3 Current (Max),A,96.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,95.88
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,busbar,,L2 Current (Min),A,75.25
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,busbar,,L2 Current (Max),A,75.62
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,75.5
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,busbar,,L1 Current (Min),A,73.75
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,busbar,,L1 Current (Max),A,73.88
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,73.88
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 01:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-27.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-10.19
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.89126
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8194600000000001
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93063
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,50.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,50.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,50.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,50.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,50.0,L1 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,50.0,L1 Current (Max),A,9.62
