Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-7.81
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.37
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.44
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9732700000000001
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9819
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.86706
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,40.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,40.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,40.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,40.0,L1 Current (Min),A,15.88
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,40.0,L1 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.44
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-26.12
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98456
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.87387
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99484
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,30.0,L3 Current (Min),A,27.25
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,30.0,L3 Current (Max),A,27.38
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.25
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,30.0,L2 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,30.0,L2 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,30.0,L1 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,30.0,L1 Current (Max),A,19.12
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-59.63
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-26.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-32.06
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.47555
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.80584
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.82278
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.13
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,34.31
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.56
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9717100000000001
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.82058
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9559
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Current (Min),A,48.88
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Current (Max),A,49.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,49.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Current (Min),A,42.25
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Current (Max),A,42.5
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,42.38
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Current (Min),A,26.75
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Current (Max),A,26.88
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.88
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (Min),V,238.05
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (Max),V,238.42
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (Min),V,237.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (Max),V,237.16
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.09
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (Min),V,235.86
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (Max),V,236.25
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.08
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,busbar,,L3 Current (Min),A,88.62
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,busbar,,L3 Current (Max),A,89.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,88.75
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,busbar,,L2 Current (Min),A,64.5
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,busbar,,L2 Current (Max),A,64.75
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,64.62
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,busbar,,L1 Current (Min),A,73.25
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,busbar,,L1 Current (Max),A,73.75
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,73.5
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 01:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-22.88
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.94
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8934
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8640399999999999
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95526
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,50.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,50.0,L3 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,50.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,50.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,50.0,L1 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,50.0,L1 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.75
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.31
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9855
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9798899999999999
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.85064
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,40.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,40.0,L2 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,40.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,40.0,L1 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,40.0,L1 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.5
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-29.56
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98315
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8428899999999999
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9959100000000001
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,30.0,L3 Current (Min),A,28.5
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,30.0,L3 Current (Max),A,28.62
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.5
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,30.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,30.0,L2 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,30.0,L1 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,30.0,L1 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-61.06
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-31.75
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.56
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.62347
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.74359
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8845799999999999
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,34.13
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.69
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9747299999999999
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.82373
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9422
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Current (Min),A,48.12
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Current (Max),A,48.25
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,48.12
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Current (Min),A,40.5
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Current (Max),A,40.75
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.62
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Current (Min),A,22.38
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Current (Max),A,22.5
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (Min),V,238.95
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (Max),V,238.98
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (Min),V,237.8
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (Max),V,237.81
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (Min),V,236.83
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (Max),V,236.86
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.84
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,busbar,,L3 Current (Min),A,90.25
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,busbar,,L3 Current (Max),A,95.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,92.62
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,busbar,,L2 Current (Min),A,62.12
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,busbar,,L2 Current (Max),A,62.25
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,62.25
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,busbar,,L1 Current (Min),A,68.25
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,busbar,,L1 Current (Max),A,68.5
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,68.38
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 00:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-5.38
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-25.88
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9012700000000001
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.845
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9415
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,50.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,50.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,50.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,50.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,50.0,L1 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,50.0,L1 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.19
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.88
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,35.75
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97562
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97391
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.79919
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,40.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,40.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,40.0,L2 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,40.0,L2 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,40.0,L1 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,40.0,L1 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.06
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-28.94
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.81
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9858100000000001
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8702700000000001
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98975
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,30.0,L3 Current (Min),A,29.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,30.0,L3 Current (Max),A,29.25
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.12
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,30.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,30.0,L2 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,30.0,L1 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,30.0,L1 Current (Max),A,18.75
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.75
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.31
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-30.19
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.62
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76425
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.77081
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88949
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.5
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,33.81
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,13.13
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9736600000000001
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8273299999999999
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93753
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Current (Min),A,63.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Current (Max),A,63.25
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,63.12
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Current (Min),A,42.12
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Current (Max),A,42.62
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,42.5
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Current (Min),A,24.5
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Current (Max),A,24.62
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.5
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (Min),V,238.97
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (Max),V,239.23
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (Min),V,238.12
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (Max),V,238.31
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (Min),V,236.97
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (Max),V,237.28
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,busbar,,L3 Current (Min),A,105.88
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,busbar,,L3 Current (Max),A,106.38
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,106.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,busbar,,L2 Current (Min),A,63.75
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,busbar,,L2 Current (Max),A,63.75
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,63.75
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,busbar,,L1 Current (Min),A,76.12
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,busbar,,L1 Current (Max),A,76.5
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,76.25
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 00:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-27.82
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.12
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8826299999999999
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8233299999999999
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95367
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
