Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,50.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,50.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,50.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,50.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,50.0,L1 Current (Min),A,12.25
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,50.0,L1 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.87
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-9.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.94
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96735
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.96936
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8175899999999999
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,40.0,L3 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,40.0,L3 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,40.0,L2 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,40.0,L2 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,40.0,L1 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,40.0,L1 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.69
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-30.13
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.81
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9693
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.84155
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9948100000000001
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,30.0,L3 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,30.0,L3 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,30.0,L2 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,30.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,30.0,L1 Current (Min),A,27.38
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,30.0,L1 Current (Max),A,27.38
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.38
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.44
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.31
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.75
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.67803
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99466
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9161100000000001
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Current (Max),A,14.12
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,14.63
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.13
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.37
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95605
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85241
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94873
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Current (Min),A,44.88
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Current (Max),A,45.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,45.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Current (Min),A,41.75
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Current (Max),A,41.75
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,41.75
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Current (Min),A,25.25
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Current (Max),A,25.5
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.38
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (Min),V,241.72
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (Max),V,241.72
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (Min),V,240.59
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (Max),V,240.62
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (Min),V,239.47
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (Max),V,239.52
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,busbar,,L3 Current (Min),A,76.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,busbar,,L3 Current (Max),A,76.38
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,76.12
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,busbar,,L2 Current (Min),A,74.62
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,busbar,,L2 Current (Max),A,75.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,74.75
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,busbar,,L1 Current (Min),A,89.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,busbar,,L1 Current (Max),A,89.25
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,89.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 00:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-3.5
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-19.31
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.93
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.88574
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.89261
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93094
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,50.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,50.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,50.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,50.0,L2 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,50.0,L1 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,50.0,L1 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.62
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.87
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.25
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9823299999999999
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9680200000000001
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.86911
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,40.0,L2 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,40.0,L2 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,40.0,L1 Current (Min),A,32.62
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,40.0,L1 Current (Max),A,32.75
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,32.75
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.81
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-29.5
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.75
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96536
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.84659
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9525100000000001
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,30.0,L3 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,30.0,L3 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,30.0,L2 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,30.0,L2 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,30.0,L1 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,30.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.81
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-26.75
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.38
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71203
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.80694
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9811700000000001
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,16.31
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,32.19
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,15.07
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94699
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8389
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9398200000000001
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Current (Min),A,39.75
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Current (Max),A,40.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.88
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Current (Min),A,43.5
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Current (Max),A,44.12
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,43.75
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Current (Min),A,23.75
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Current (Max),A,27.38
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.75
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (Min),V,242.5
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (Max),V,242.56
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (Min),V,241.34
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (Max),V,241.41
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (Min),V,240.08
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (Max),V,240.19
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,busbar,,L3 Current (Min),A,74.38
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,busbar,,L3 Current (Max),A,75.12
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,74.75
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,busbar,,L2 Current (Min),A,66.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,busbar,,L2 Current (Max),A,66.75
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,66.38
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,busbar,,L1 Current (Min),A,77.75
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,busbar,,L1 Current (Max),A,81.38
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,79.75
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 00:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.06
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.94
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.62
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8724299999999999
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90945
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95657
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,50.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,50.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,50.0,L2 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,50.0,L2 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,50.0,L1 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,50.0,L1 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.69
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,4.06
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,21.56
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97769
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98825
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92837
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,40.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,40.0,L2 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,40.0,L2 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,40.0,L1 Current (Min),A,36.5
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,40.0,L1 Current (Max),A,36.5
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,36.5
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.25
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-22.19
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9651200000000001
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97501
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.8826299999999999
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,30.0,L3 Current (Min),A,18.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,30.0,L3 Current (Max),A,18.12
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,30.0,L2 Current (Min),A,22.62
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,30.0,L2 Current (Max),A,23.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,30.0,L1 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,30.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.88
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.44
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.66204
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8211299999999999
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9888600000000001
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Current (Min),A,19.62
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.62
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,20.31
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.88
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,14.87
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92245
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9185200000000001
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9331299999999999
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Current (Min),A,43.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Current (Max),A,45.62
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,44.88
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Current (Min),A,64.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Current (Max),A,65.75
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,65.25
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Current (Min),A,24.38
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Current (Max),A,24.62
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.5
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (Min),V,242.83
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (Max),V,242.89
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (Min),V,241.62
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (Max),V,241.66
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (Min),V,240.48
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (Max),V,240.52
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,busbar,,L3 Current (Min),A,74.12
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,busbar,,L3 Current (Max),A,76.25
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,75.5
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,busbar,,L2 Current (Min),A,107.75
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,busbar,,L2 Current (Max),A,109.5
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,109.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,busbar,,L1 Current (Min),A,94.12
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,busbar,,L1 Current (Max),A,94.62
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,94.38
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 00:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-05 00:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
