Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:40:00+00:00,busbar,,L3 Current (Min),A,57.5
603913,Charles Street Milford Haven,2023-08-06 23:40:00+00:00,busbar,,L3 Current (Max),A,57.75
603913,Charles Street Milford Haven,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,57.62
603913,Charles Street Milford Haven,2023-08-06 23:40:00+00:00,busbar,,L2 Current (Min),A,67.38
603913,Charles Street Milford Haven,2023-08-06 23:40:00+00:00,busbar,,L2 Current (Max),A,67.75
603913,Charles Street Milford Haven,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,67.62
603913,Charles Street Milford Haven,2023-08-06 23:40:00+00:00,busbar,,L1 Current (Min),A,68.12
603913,Charles Street Milford Haven,2023-08-06 23:40:00+00:00,busbar,,L1 Current (Max),A,68.25
603913,Charles Street Milford Haven,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,68.12
603913,Charles Street Milford Haven,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 23:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.37
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-13.69
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93219
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.90225
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,50.0,L2 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,50.0,L2 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,50.0,L1 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,50.0,L1 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-10.31
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.93
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9501
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97562
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8452700000000001
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,40.0,L3 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,40.0,L3 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,40.0,L2 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,40.0,L2 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,40.0,L1 Current (Min),A,17.88
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,40.0,L1 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.75
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.13
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-11.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96051
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92425
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94568
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Current (Max),A,15.75
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.06
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.31
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.56
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84634
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.82116
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99786
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Current (Max),A,21.62
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,17.75
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.18
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,14.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94281
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93671
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93704
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Current (Min),A,56.5
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Current (Max),A,56.62
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,56.5
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Current (Min),A,57.5
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Current (Max),A,57.62
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,57.62
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Current (Min),A,25.5
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Current (Max),A,25.75
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.62
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (Min),V,239.91
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (Max),V,240.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (Min),V,238.25
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (Max),V,238.53
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (Min),V,238.02
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (Max),V,238.3
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,busbar,,L3 Current (Min),A,77.5
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,busbar,,L3 Current (Max),A,78.88
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,78.25
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,busbar,,L2 Current (Min),A,85.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,busbar,,L2 Current (Max),A,85.62
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,85.25
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,busbar,,L1 Current (Min),A,77.25
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,busbar,,L1 Current (Max),A,77.38
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,77.38
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 23:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-17.69
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.94
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90774
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9498
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,50.0,L2 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,50.0,L2 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,50.0,L1 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,50.0,L1 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-12.56
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.95978
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98318
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8532700000000001
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,40.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,40.0,L2 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,40.0,L2 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,40.0,L1 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,40.0,L1 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-10.19
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-18.44
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-23.88
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94708
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92035
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.8748100000000001
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.44
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-26.06
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.81
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6806300000000001
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.82486
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98868
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Current (Min),A,24.25
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Current (Max),A,24.38
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.38
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.69
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.81
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.44
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96246
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93042
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97351
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Current (Min),A,41.12
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Current (Max),A,41.38
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,41.25
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Current (Min),A,47.88
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Current (Max),A,48.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,47.88
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Current (Min),A,30.25
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Current (Max),A,30.38
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.25
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (Min),V,240.64
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (Max),V,240.66
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (Min),V,238.62
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (Max),V,238.67
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (Min),V,238.59
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (Max),V,238.73
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,busbar,,L3 Current (Min),A,63.25
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,busbar,,L3 Current (Max),A,63.88
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,63.5
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,busbar,,L2 Current (Min),A,76.5
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,busbar,,L2 Current (Max),A,77.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,76.75
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,busbar,,L1 Current (Min),A,82.75
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,busbar,,L1 Current (Max),A,82.75
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,82.75
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 23:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-22.81
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.87231
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95718
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,50.0,L2 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,50.0,L2 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,50.0,L1 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,50.0,L1 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-9.63
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.5
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.5
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96503
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98318
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8576
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,40.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,40.0,L2 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,40.0,L2 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,40.0,L1 Current (Min),A,23.12
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,40.0,L1 Current (Max),A,23.12
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,23.12
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-11.69
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.75
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.94
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.93594
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.89615
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9801
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.18
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-28.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,15.5
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68933
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.77969
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95526
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.94
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-15.37
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97934
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92526
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.89587
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Current (Min),A,43.75
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Current (Max),A,50.38
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,46.38
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Current (Min),A,31.25
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Current (Max),A,37.62
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.88
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Current (Max),A,21.25
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.75
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (Min),V,240.52
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (Max),V,241.03
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (Min),V,238.8
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (Max),V,239.27
