Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (Min),V,238.45
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (Max),V,238.91
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,busbar,,L3 Current (Min),A,66.25
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,busbar,,L3 Current (Max),A,72.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,68.5
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,busbar,,L2 Current (Min),A,58.75
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,busbar,,L2 Current (Max),A,64.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,60.88
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,busbar,,L1 Current (Min),A,67.5
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,busbar,,L1 Current (Max),A,73.38
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,69.88
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 23:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.13
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.82
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.91577
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95282
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,50.0,L2 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,50.0,L2 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,50.0,L1 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,50.0,L1 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-16.56
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-8.69
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.06
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.93802
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97906
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8273
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,40.0,L3 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,40.0,L2 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,40.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,40.0,L1 Current (Min),A,18.25
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,40.0,L1 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.38
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.31
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.63
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96905
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91733
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97736
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.94
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.69
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,15.57
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70755
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.79046
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95471
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,1.56
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.69
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-22.38
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98752
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9097
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8306899999999999
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Current (Min),A,51.5
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Current (Max),A,51.62
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,51.5
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Current (Min),A,36.88
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Current (Max),A,37.25
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (Min),V,240.41
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (Max),V,240.58
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (Min),V,238.55
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (Max),V,238.75
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (Min),V,238.48
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (Max),V,238.78
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,busbar,,L3 Current (Min),A,76.25
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,busbar,,L3 Current (Max),A,77.12
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,76.75
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,busbar,,L2 Current (Min),A,66.75
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,busbar,,L2 Current (Max),A,67.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,66.88
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,busbar,,L1 Current (Min),A,59.88
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,busbar,,L1 Current (Max),A,65.62
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,61.25
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 23:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.13
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,3.88
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96637
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.92883
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,50.0,L2 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,50.0,L2 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,50.0,L1 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,50.0,L1 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-19.94
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.63
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,37.44
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.91006
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97491
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.79202
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,40.0,L3 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,40.0,L3 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,40.0,L2 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,40.0,L2 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,40.0,L1 Current (Min),A,22.62
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,40.0,L1 Current (Max),A,22.62
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.62
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-4.81
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.87
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,7.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98364
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92197
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97321
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Current (Min),A,26.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Current (Max),A,26.5
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.25
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.37
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.5
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,15.87
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75436
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8619100000000001
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95218
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.44
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-16.87
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96762
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92911
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90112
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Current (Min),A,31.12
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Current (Max),A,31.25
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.25
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Current (Min),A,31.38
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Current (Max),A,31.5
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.38
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Current (Min),A,18.25
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (Min),V,240.36
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (Max),V,240.38
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (Min),V,238.56
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (Max),V,238.56
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (Min),V,238.45
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (Max),V,238.45
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,busbar,,L3 Current (Min),A,64.12
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,busbar,,L3 Current (Max),A,64.25
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,64.12
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,busbar,,L2 Current (Min),A,68.5
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,busbar,,L2 Current (Max),A,68.88
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,68.62
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,busbar,,L1 Current (Min),A,64.62
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,busbar,,L1 Current (Max),A,68.12
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,66.38
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 22:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.25
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.69
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9382
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96573
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,50.0,L2 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,50.0,L2 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,50.0,L1 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,50.0,L1 Current (Max),A,14.12
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.56
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-9.06
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97516
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97571
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8811
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,40.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,40.0,L2 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,40.0,L2 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,40.0,L1 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,40.0,L1 Current (Max),A,17.12
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-7.93
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-18.75
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-11.56
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94507
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91485
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94601
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.37
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.5
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.12
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71118
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.82678
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98566
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,1.31
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.87
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-22.06
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98822
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97641
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8352299999999999
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Current (Min),A,52.88
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Current (Max),A,53.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,53.0
