Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Current (Min),A,54.62
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Current (Max),A,55.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,54.88
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (Min),V,240.16
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (Max),V,240.17
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (Min),V,238.44
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (Max),V,238.44
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (Min),V,238.53
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (Max),V,238.56
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,busbar,,L3 Current (Min),A,76.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,busbar,,L3 Current (Max),A,76.62
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,76.38
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,busbar,,L2 Current (Min),A,86.62
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,busbar,,L2 Current (Max),A,86.75
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,86.62
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,busbar,,L1 Current (Min),A,58.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,busbar,,L1 Current (Max),A,59.25
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,58.62
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 22:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.75
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,11.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97711
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94162
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,50.0,L2 Current (Min),A,25.75
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,50.0,L2 Current (Max),A,26.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,25.88
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,50.0,L1 Current (Min),A,12.25
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,50.0,L1 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-13.13
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.56
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.31
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9628
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98691
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8519899999999999
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,40.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,40.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,40.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,40.0,L2 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,40.0,L1 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,40.0,L1 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.44
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.44
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-13.63
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95941
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8896200000000001
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94653
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Current (Max),A,16.12
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.75
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.44
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.93
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84591
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8593700000000001
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97278
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.69
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.31
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96936
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92074
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94879
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Current (Min),A,42.62
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Current (Max),A,42.88
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,42.75
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Current (Min),A,40.25
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Current (Max),A,40.62
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,40.38
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Current (Min),A,22.38
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Current (Max),A,26.25
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.5
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (Min),V,241.89
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (Max),V,241.97
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (Min),V,240.45
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (Max),V,240.56
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (Min),V,240.05
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (Max),V,240.16
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,busbar,,L3 Current (Min),A,65.62
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,busbar,,L3 Current (Max),A,66.25
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,66.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,busbar,,L2 Current (Min),A,84.12
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,busbar,,L2 Current (Max),A,84.62
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,84.38
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,busbar,,L1 Current (Min),A,64.75
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,busbar,,L1 Current (Max),A,68.88
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,67.12
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 22:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-18.62
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,16.07
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9078
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.92193
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,50.0,L2 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,50.0,L2 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,50.0,L1 Current (Min),A,12.25
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,50.0,L1 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-14.37
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,4.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.56
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9487
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98895
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8746299999999999
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,40.0,L3 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,40.0,L3 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,40.0,L2 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,40.0,L2 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,40.0,L1 Current (Min),A,29.75
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,40.0,L1 Current (Max),A,30.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,29.88
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.5
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.38
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96179
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8981299999999999
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97241
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Current (Min),A,16.88
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.94
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.44
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78378
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98801
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98828
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Current (Min),A,17.25
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.69
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-25.62
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9841
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92273
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.81106
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Current (Min),A,49.5
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Current (Max),A,49.62
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,49.62
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Current (Min),A,32.88
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Current (Max),A,33.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.88
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.12
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (Min),V,243.94
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (Max),V,244.06
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (Min),V,242.44
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (Max),V,242.64
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (Min),V,241.72
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (Max),V,241.97
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,busbar,,L3 Current (Min),A,74.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,busbar,,L3 Current (Max),A,77.38
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,75.88
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,busbar,,L2 Current (Min),A,78.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,busbar,,L2 Current (Max),A,78.25
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,78.12
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,busbar,,L1 Current (Min),A,77.88
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,busbar,,L1 Current (Max),A,78.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,78.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 22:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-19.38
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,14.13
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.89261
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93567
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,50.0,L2 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,50.0,L2 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,50.0,L1 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,50.0,L1 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.94
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.5
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,24.62
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98947
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.991
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.90625
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,40.0,L3 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,40.0,L3 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,40.0,L2 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,40.0,L2 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,40.0,L1 Current (Min),A,23.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,40.0,L1 Current (Max),A,23.12
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.69
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.75
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-22.56
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95877
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92932
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.8836299999999999
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-48.88
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-29.69
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.69
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.62173
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.78354
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95056
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.19
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.81
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.19
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
