Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96759
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91644
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9458
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Current (Min),A,43.12
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Current (Max),A,43.12
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,43.12
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Current (Min),A,37.62
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Current (Max),A,38.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.88
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Current (Min),A,22.25
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.25
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (Min),V,243.59
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (Max),V,243.73
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (Min),V,242.09
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (Max),V,242.22
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (Min),V,241.23
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (Max),V,241.31
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,busbar,,L3 Current (Min),A,68.38
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,busbar,,L3 Current (Max),A,69.12
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,68.75
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,busbar,,L2 Current (Min),A,73.88
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,busbar,,L2 Current (Max),A,74.38
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,74.12
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,busbar,,L1 Current (Min),A,67.5
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,busbar,,L1 Current (Max),A,67.88
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,67.75
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 22:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-19.19
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,7.5
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90054
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97501
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,50.0,L2 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,50.0,L2 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,50.0,L1 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,50.0,L1 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.5
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,6.69
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.88
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99002
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98868
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.87405
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,40.0,L3 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,40.0,L3 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,40.0,L2 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,40.0,L2 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,40.0,L1 Current (Min),A,22.5
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,40.0,L1 Current (Max),A,22.5
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-4.75
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-18.69
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-16.07
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95831
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91373
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.92239
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Current (Max),A,15.75
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.44
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-36.13
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.19
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6872199999999999
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.75485
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99637
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.93
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.56
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.06
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97174
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91122
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9689
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Current (Min),A,42.75
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Current (Max),A,43.25
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Current (Min),A,48.5
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Current (Max),A,54.12
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,50.88
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Current (Min),A,30.62
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Current (Max),A,30.88
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.75
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (Min),V,244.77
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (Max),V,244.89
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (Min),V,242.89
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (Max),V,243.11
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (Min),V,242.05
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (Max),V,242.19
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,busbar,,L3 Current (Min),A,68.38
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,busbar,,L3 Current (Max),A,68.75
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,68.62
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,busbar,,L2 Current (Min),A,85.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,busbar,,L2 Current (Max),A,91.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,87.38
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,busbar,,L1 Current (Min),A,95.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,busbar,,L1 Current (Max),A,95.5
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,95.25
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 22:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.06
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.75
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94766
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93402
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,50.0,L2 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,50.0,L2 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,50.0,L1 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,50.0,L1 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,16.75
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.31
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,6.31
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.69
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98837
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98737
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8568100000000001
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,40.0,L3 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,40.0,L3 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,40.0,L2 Current (Min),A,13.62
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,40.0,L2 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,40.0,L1 Current (Min),A,24.62
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,40.0,L1 Current (Max),A,24.88
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,24.75
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.62
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-18.19
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-24.62
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95114
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91589
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.8663299999999999
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-57.5
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.12
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.43
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.49294
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86154
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97885
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,15.69
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.94
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.63
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95468
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8851899999999999
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96719
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Current (Min),A,59.62
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Current (Max),A,59.88
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,59.75
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Current (Min),A,51.5
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Current (Max),A,52.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,51.62
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Current (Min),A,35.12
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Current (Max),A,35.25
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.25
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (Min),V,243.44
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (Max),V,243.45
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (Min),V,241.84
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (Max),V,241.88
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (Min),V,240.75
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (Max),V,240.81
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,busbar,,L3 Current (Min),A,81.88
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,busbar,,L3 Current (Max),A,82.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,81.88
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,busbar,,L2 Current (Min),A,89.38
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,busbar,,L2 Current (Max),A,89.75
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,89.5
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,busbar,,L1 Current (Min),A,88.12
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,busbar,,L1 Current (Max),A,88.25
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,88.12
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 21:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.19
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.25
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9595
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94885
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,50.0,L2 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,50.0,L2 Current (Max),A,21.75
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,50.0,L1 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,50.0,L1 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,3.44
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,4.69
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,16.56
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98688
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99084
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.95737
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,40.0,L3 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,40.0,L3 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,40.0,L2 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,40.0,L2 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,40.0,L1 Current (Min),A,29.38
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,40.0,L1 Current (Max),A,29.38
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,29.38
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.31
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.63
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-9.63
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96161
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97238
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95276
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.87
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-26.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.94
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97818
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8251
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96182
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Current (Min),A,7.5
