Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.44
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.88
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-20.88
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97244
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90246
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8928799999999999
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Current (Min),A,36.62
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Current (Max),A,36.75
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.75
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Current (Min),A,49.12
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Current (Max),A,54.38
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,50.5
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Current (Min),A,25.5
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Current (Max),A,25.88
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.75
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (Min),V,243.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (Max),V,243.02
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (Min),V,241.08
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (Max),V,241.14
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (Min),V,240.48
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (Max),V,240.55
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,busbar,,L3 Current (Min),A,72.62
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,busbar,,L3 Current (Max),A,73.88
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,73.38
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,busbar,,L2 Current (Min),A,101.12
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,busbar,,L2 Current (Max),A,106.88
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,102.75
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,busbar,,L1 Current (Min),A,76.75
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,busbar,,L1 Current (Max),A,77.12
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,77.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 21:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.63
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9331
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96619
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,50.0,L2 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,50.0,L2 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,50.0,L1 Current (Min),A,13.62
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,50.0,L1 Current (Max),A,27.12
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.44
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.19
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.13
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98471
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99274
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.85425
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,40.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,40.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,40.0,L2 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,40.0,L2 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,40.0,L1 Current (Min),A,22.75
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,40.0,L1 Current (Max),A,22.88
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.88
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-8.69
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.43
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.38
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94543
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97061
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97317
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Current (Min),A,15.88
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-48.25
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-28.19
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.13
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6380600000000001
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.79702
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9729
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.88
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.13
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-12.87
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9808
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98096
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93152
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Current (Min),A,41.62
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Current (Max),A,41.88
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.75
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Current (Min),A,82.75
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Current (Max),A,83.38
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,83.25
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Current (Min),A,27.75
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Current (Max),A,27.75
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.75
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (Min),V,244.11
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (Max),V,244.23
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (Min),V,241.86
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (Max),V,242.19
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (Min),V,241.39
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (Max),V,241.52
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,busbar,,L3 Current (Min),A,66.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,busbar,,L3 Current (Max),A,66.75
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,66.5
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,busbar,,L2 Current (Min),A,125.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,busbar,,L2 Current (Max),A,125.38
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,125.38
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,busbar,,L1 Current (Min),A,77.12
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,busbar,,L1 Current (Max),A,90.38
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,79.75
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 21:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.93
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97787
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95697
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,50.0,L2 Current (Min),A,23.62
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,50.0,L2 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,23.88
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,50.0,L1 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,50.0,L1 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.25
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,22.69
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98535
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9928
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92154
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,40.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,40.0,L2 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,40.0,L2 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,40.0,L1 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,40.0,L1 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.5
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-18.25
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95773
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.93692
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.90909
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.38
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.69
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.44
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70513
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.80981
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99069
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Current (Min),A,12.25
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.44
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.62
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.06
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98642
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89035
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95328
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Current (Min),A,72.25
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Current (Max),A,72.38
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,72.25
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Current (Min),A,52.12
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Current (Max),A,52.12
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,52.12
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Current (Min),A,28.38
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Current (Max),A,28.75
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.5
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (Min),V,243.45
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (Max),V,243.58
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (Min),V,241.94
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (Max),V,242.02
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (Min),V,241.09
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (Max),V,241.2
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,busbar,,L3 Current (Min),A,98.38
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,busbar,,L3 Current (Max),A,98.62
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,98.5
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,busbar,,L2 Current (Min),A,98.5
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,busbar,,L2 Current (Max),A,98.75
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,98.62
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,busbar,,L1 Current (Min),A,78.62
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,busbar,,L1 Current (Max),A,78.75
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,78.62
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 21:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-21.88
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.25
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8922399999999999
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.91736
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,50.0,L2 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,50.0,L2 Current (Max),A,13.62
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,50.0,L1 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,50.0,L1 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,3.32
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.94
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.19
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98782
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99252
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.85425
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,40.0,L3 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,40.0,L3 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,40.0,L2 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,40.0,L2 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,40.0,L1 Current (Min),A,27.62
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,40.0,L1 Current (Max),A,27.75
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.75
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.5
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.56
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96542
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9631
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96963
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Current (Min),A,18.0
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Current (Max),A,18.62
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.5
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.06
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.25
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77615
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8478100000000001
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97681
603913,Charles Street Milford Haven,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
