Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.57
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.19
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76403
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87866
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95392
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,18.88
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.12
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,11.31
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93823
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87097
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96249
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Current (Min),A,63.38
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Current (Max),A,63.38
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,63.38
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Current (Min),A,69.62
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Current (Max),A,69.62
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,69.62
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Current (Min),A,41.88
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Current (Max),A,43.25
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.5
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (Min),V,243.34
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (Max),V,243.53
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (Min),V,241.84
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (Max),V,241.92
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (Min),V,240.42
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (Max),V,240.58
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,busbar,,L3 Current (Min),A,93.5
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,busbar,,L3 Current (Max),A,93.62
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,93.62
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,busbar,,L2 Current (Min),A,116.25
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,busbar,,L2 Current (Max),A,117.0
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,116.62
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,busbar,,L1 Current (Min),A,97.5
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,busbar,,L1 Current (Max),A,98.75
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,98.12
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 20:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-17.56
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,3.12
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.91366
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95322
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,50.0,L2 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,50.0,L2 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,50.0,L1 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,50.0,L1 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-11.44
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.5
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,23.56
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9679
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99185
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9151
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,40.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,40.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,40.0,L2 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,40.0,L2 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,40.0,L1 Current (Min),A,22.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,40.0,L1 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.12
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.19
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.44
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-16.19
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97208
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.94427
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.92032
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Current (Max),A,22.5
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.38
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.94
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-28.12
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.31
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.72995
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8052
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95138
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,20.18
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,34.87
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.88
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92969
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.81894
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97119
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Current (Min),A,51.38
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Current (Max),A,51.88
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,51.62
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Current (Min),A,53.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Current (Max),A,53.5
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,53.38
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Current (Min),A,34.62
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Current (Max),A,36.38
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.62
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (Min),V,243.73
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (Max),V,243.8
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (Min),V,242.3
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (Max),V,242.38
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (Min),V,241.16
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (Max),V,241.23
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,busbar,,L3 Current (Min),A,80.88
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,busbar,,L3 Current (Max),A,81.75
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,81.38
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,busbar,,L2 Current (Min),A,86.62
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,busbar,,L2 Current (Max),A,87.62
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,87.12
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,busbar,,L1 Current (Min),A,81.75
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,busbar,,L1 Current (Max),A,83.12
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,82.5
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 20:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-19.44
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,2.75
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90097
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9635
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,50.0,L2 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,50.0,L2 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,50.0,L1 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,50.0,L1 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.12
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.31
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,20.5
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98602
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99225
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93204
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,40.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,40.0,L2 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,40.0,L2 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,40.0,L1 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,40.0,L1 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.32
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.88
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.62
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97171
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91449
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96017
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Current (Min),A,20.38
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.75
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.38
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-26.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.44
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8794200000000001
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8363
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98233
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.44
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.62
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-14.69
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98001
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94369
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92218
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Current (Min),A,51.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Current (Max),A,51.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,51.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Current (Min),A,54.12
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Current (Max),A,54.25
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,54.25
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Current (Min),A,26.38
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Current (Max),A,26.62
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.5
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (Min),V,243.69
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (Max),V,243.72
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (Min),V,242.27
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (Max),V,242.33
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (Min),V,241.27
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (Max),V,241.33
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,busbar,,L3 Current (Min),A,81.38
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,busbar,,L3 Current (Max),A,82.12
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,81.88
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,busbar,,L2 Current (Min),A,90.88
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,busbar,,L2 Current (Max),A,91.12
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,90.88
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,busbar,,L1 Current (Min),A,74.12
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,busbar,,L1 Current (Max),A,74.38
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,74.25
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 20:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-17.69
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,4.56
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90683
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95669
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,50.0,L2 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,50.0,L2 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,50.0,L1 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,50.0,L1 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-10.81
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.25
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96991
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99155
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.85321
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,40.0,L2 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,40.0,L2 Current (Max),A,14.12
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,40.0,L1 Current (Min),A,28.25
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,40.0,L1 Current (Max),A,28.38
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,28.38
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.62
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.56
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-20.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9715
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92065
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.8866299999999999
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
