Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.62
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-47.25
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.31
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.82
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65115
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86224
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99652
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.69
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,32.25
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.75
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96329
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8414299999999999
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96817
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Current (Min),A,53.12
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Current (Max),A,53.5
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,53.25
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Current (Min),A,47.62
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Current (Max),A,48.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,47.88
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Current (Min),A,30.25
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Current (Max),A,30.88
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.62
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (Min),V,243.41
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (Max),V,243.45
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (Min),V,241.47
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (Max),V,241.52
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (Min),V,240.23
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (Max),V,240.27
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,busbar,,L3 Current (Min),A,80.88
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,busbar,,L3 Current (Max),A,81.88
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,81.38
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,busbar,,L2 Current (Min),A,80.25
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,busbar,,L2 Current (Max),A,80.62
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,80.5
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,busbar,,L1 Current (Min),A,95.62
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,busbar,,L1 Current (Max),A,96.38
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,96.12
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 20:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.37
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97064
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94678
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,50.0,L2 Current (Min),A,23.75
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,50.0,L2 Current (Max),A,23.88
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,23.88
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,50.0,L1 Current (Min),A,13.62
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,50.0,L1 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-9.81
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.5
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,24.12
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97079
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99252
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.91122
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,40.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,40.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,40.0,L2 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,40.0,L2 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,40.0,L1 Current (Min),A,25.25
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,40.0,L1 Current (Max),A,25.38
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.25
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.37
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9679
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98218
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95865
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Current (Max),A,19.12
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.75
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.63
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.38
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86816
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8204899999999999
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97562
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,16.5
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.69
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.81
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94726
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92517
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97308
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Current (Min),A,54.75
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Current (Max),A,55.12
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,55.12
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Current (Min),A,61.5
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Current (Max),A,61.75
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,61.62
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Current (Min),A,40.88
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Current (Max),A,42.25
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.88
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (Min),V,243.31
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (Max),V,243.41
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (Min),V,241.59
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (Max),V,241.67
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (Min),V,240.41
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (Max),V,240.5
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,busbar,,L3 Current (Min),A,81.38
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,busbar,,L3 Current (Max),A,89.38
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,84.62
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,busbar,,L2 Current (Min),A,117.75
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,busbar,,L2 Current (Max),A,118.12
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,118.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,busbar,,L1 Current (Min),A,92.38
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,busbar,,L1 Current (Max),A,93.88
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,93.5
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 20:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.44
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-10.87
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9866
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.92596
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,50.0,L2 Current (Min),A,33.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,50.0,L2 Current (Max),A,33.25
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,33.12
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,50.0,L1 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,50.0,L1 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.44
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.19
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.12
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97934
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99161
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8731399999999999
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,40.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,40.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,40.0,L2 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,40.0,L2 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,40.0,L1 Current (Min),A,43.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,40.0,L1 Current (Max),A,43.25
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,43.12
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.81
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-28.69
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.37
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9476
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8457600000000001
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94913
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Current (Min),A,25.88
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Current (Max),A,25.88
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.88
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.69
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.81
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.06
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.72396
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8703
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95602
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Current (Max),A,4.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,19.62
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.62
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9313
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8537
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96878
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Current (Min),A,54.38
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Current (Max),A,54.5
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,54.5
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Current (Min),A,51.12
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Current (Max),A,51.5
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,51.38
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Current (Min),A,33.12
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Current (Max),A,33.25
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.12
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (Min),V,242.92
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (Max),V,242.94
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (Min),V,241.66
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (Max),V,241.69
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (Min),V,240.19
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (Max),V,240.2
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,busbar,,L3 Current (Min),A,87.62
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,busbar,,L3 Current (Max),A,88.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,87.75
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,busbar,,L2 Current (Min),A,103.5
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,busbar,,L2 Current (Max),A,103.88
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,103.62
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,busbar,,L1 Current (Min),A,96.62
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,busbar,,L1 Current (Max),A,96.75
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,96.75
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 19:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.06
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-9.44
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98032
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94687
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,50.0,L2 Current (Min),A,32.5
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,50.0,L2 Current (Max),A,32.62
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,32.5
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,50.0,L1 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,50.0,L1 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.44
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.06
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.5
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9736
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99246
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93982
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,40.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,40.0,L2 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,40.0,L2 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,40.0,L1 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,40.0,L1 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.25
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.81
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-23.12
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
