Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.62783
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8864700000000001
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.8707
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Current (Min),A,22.12
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Current (Max),A,63.12
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,32.12
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.81
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.19
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.19
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77377
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8749100000000001
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96289
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,13.25
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.75
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.62
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95575
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96432
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98135
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Current (Min),A,43.38
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Current (Max),A,43.38
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,43.38
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Current (Min),A,83.25
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Current (Max),A,83.38
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,83.38
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Current (Min),A,38.75
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Current (Max),A,39.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.88
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (Min),V,243.36
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (Max),V,243.42
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (Min),V,241.53
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (Max),V,241.59
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (Min),V,240.73
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (Max),V,240.8
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,busbar,,L3 Current (Min),A,69.88
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,busbar,,L3 Current (Max),A,92.38
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,75.88
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,busbar,,L2 Current (Min),A,139.25
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,busbar,,L2 Current (Max),A,139.62
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,139.5
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,busbar,,L1 Current (Min),A,83.5
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,busbar,,L1 Current (Max),A,83.75
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,83.62
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 19:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.81
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-11.25
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96329
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94577
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,50.0,L2 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,50.0,L2 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,50.0,L1 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,50.0,L1 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.94
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.06
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.62
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97433
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99292
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8761
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,40.0,L3 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,40.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,40.0,L2 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,40.0,L2 Current (Max),A,16.12
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,40.0,L1 Current (Min),A,36.12
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,40.0,L1 Current (Max),A,36.25
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,36.12
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.63
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96988
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97006
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98968
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Current (Min),A,25.12
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Current (Max),A,25.62
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.38
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Current (Max),A,17.12
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.12
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.12
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.44
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,11.13
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6704399999999999
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86264
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9787
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Current (Max),A,19.12
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,17.06
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.81
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.69
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94424
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86206
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97253
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Current (Min),A,56.38
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Current (Max),A,56.5
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,56.38
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Current (Min),A,56.25
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Current (Max),A,56.38
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,56.38
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Current (Min),A,32.38
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Current (Max),A,33.75
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (Min),V,242.75
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (Max),V,243.03
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (Min),V,241.36
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (Max),V,241.59
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (Min),V,239.8
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (Max),V,240.02
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,busbar,,L3 Current (Min),A,88.5
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,busbar,,L3 Current (Max),A,89.25
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,88.88
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,busbar,,L2 Current (Min),A,105.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,busbar,,L2 Current (Max),A,105.88
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,105.5
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,busbar,,L1 Current (Min),A,113.5
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,busbar,,L1 Current (Max),A,114.75
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,114.12
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 19:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.13
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.31
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94226
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93469
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,50.0,L2 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,50.0,L2 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,50.0,L1 Current (Min),A,12.62
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,50.0,L1 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.19
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.75
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,15.87
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97238
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99084
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9584
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,40.0,L2 Current (Min),A,13.62
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,40.0,L2 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,40.0,L1 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,40.0,L1 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.62
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.5
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-16.69
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98007
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96844
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.90793
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Current (Min),A,28.12
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Current (Max),A,29.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.5
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.25
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.88
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.5
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68609
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8724
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98376
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,21.56
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.56
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,11.63
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92074
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85745
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96487
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Current (Min),A,62.12
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Current (Max),A,62.25
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,62.25
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Current (Min),A,57.88
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Current (Max),A,58.25
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,58.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Current (Min),A,41.88
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Current (Max),A,41.88
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.88
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (Min),V,242.62
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (Max),V,242.64
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (Min),V,241.56
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (Max),V,241.56
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (Min),V,240.55
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (Max),V,240.56
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,busbar,,L3 Current (Min),A,97.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,busbar,,L3 Current (Max),A,97.5
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,97.25
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,busbar,,L2 Current (Min),A,100.5
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,busbar,,L2 Current (Max),A,100.88
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,100.62
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,busbar,,L1 Current (Min),A,89.25
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,busbar,,L1 Current (Max),A,89.25
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,89.25
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 19:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 19:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 19:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.19
603913,Charles Street Milford Haven,2023-08-06 19:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.12
603913,Charles Street Milford Haven,2023-08-06 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 19:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-06 19:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97955
603913,Charles Street Milford Haven,2023-08-06 19:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97839
603913,Charles Street Milford Haven,2023-08-06 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 19:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:10:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:10:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:10:00+00:00,feeder,50.0,L2 Current (Min),A,22.88
603913,Charles Street Milford Haven,2023-08-06 19:10:00+00:00,feeder,50.0,L2 Current (Max),A,23.25
603913,Charles Street Milford Haven,2023-08-06 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-06 19:10:00+00:00,feeder,50.0,L1 Current (Min),A,22.12
603913,Charles Street Milford Haven,2023-08-06 19:10:00+00:00,feeder,50.0,L1 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-06 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,22.12
603913,Charles Street Milford Haven,2023-08-06 19:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,3.32
603913,Charles Street Milford Haven,2023-08-06 19:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.44
603913,Charles Street Milford Haven,2023-08-06 19:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 19:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.81
603913,Charles Street Milford Haven,2023-08-06 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 19:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98584
603913,Charles Street Milford Haven,2023-08-06 19:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99225
603913,Charles Street Milford Haven,2023-08-06 19:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8638899999999999
603913,Charles Street Milford Haven,2023-08-06 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 19:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 19:10:00+00:00,feeder,40.0,L3 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-06 19:10:00+00:00,feeder,40.0,L3 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-06 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-06 19:10:00+00:00,feeder,40.0,L2 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-06 19:10:00+00:00,feeder,40.0,L2 Current (Max),A,14.38
