Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,40.0,L3 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,40.0,L3 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,40.0,L2 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,40.0,L2 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,40.0,L1 Current (Min),A,29.5
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,40.0,L1 Current (Max),A,29.62
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,29.5
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.0
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-24.94
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.75
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97751
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8758799999999999
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94833
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Current (Min),A,27.25
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Current (Max),A,27.88
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.38
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.06
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.19
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.5
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74868
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85534
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99869
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Current (Min),A,40.12
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Current (Max),A,40.25
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.25
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,14.69
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.5
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.44
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95645
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95663
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96847
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Current (Min),A,55.38
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Current (Max),A,59.5
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,57.12
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Current (Min),A,89.38
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Current (Max),A,90.0
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,89.62
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Current (Min),A,48.5
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Current (Max),A,48.88
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.62
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (Min),V,242.44
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (Max),V,242.5
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (Min),V,241.33
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (Max),V,241.38
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (Min),V,239.67
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (Max),V,239.75
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,busbar,,L3 Current (Min),A,92.75
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,busbar,,L3 Current (Max),A,96.62
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,94.38
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,busbar,,L2 Current (Min),A,125.12
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,busbar,,L2 Current (Max),A,125.25
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,125.12
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,busbar,,L1 Current (Min),A,145.25
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,busbar,,L1 Current (Max),A,145.62
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,145.5
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 18:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.13
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-8.5
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.91894
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.92386
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,50.0,L2 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,50.0,L2 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,50.0,L1 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,50.0,L1 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.38
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98312
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99109
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8791200000000001
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,40.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,40.0,L3 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,40.0,L2 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,40.0,L2 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,40.0,L1 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,40.0,L1 Current (Max),A,21.75
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.25
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-32.13
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.31
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96173
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8125
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94025
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Current (Min),A,22.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Current (Max),A,22.5
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.25
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.94
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-28.62
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.13
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85782
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.81534
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99271
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Current (Min),A,17.88
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.88
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,18.75
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.63
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.25
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95178
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8731700000000001
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9707
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Current (Min),A,68.5
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Current (Max),A,75.5
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,72.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Current (Min),A,63.25
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Current (Max),A,71.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,67.12
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Current (Min),A,54.62
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Current (Max),A,60.25
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,57.38
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (Min),V,241.64
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (Max),V,241.98
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (Min),V,240.92
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (Max),V,241.22
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (Min),V,239.64
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (Max),V,240.09
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,busbar,,L3 Current (Min),A,100.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,busbar,,L3 Current (Max),A,105.38
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,102.75
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,busbar,,L2 Current (Min),A,95.12
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,busbar,,L2 Current (Max),A,101.75
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,98.38
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,busbar,,L1 Current (Min),A,111.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,busbar,,L1 Current (Max),A,116.75
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,113.88
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 18:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.57
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.75
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93814
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93579
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,50.0,L2 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,50.0,L2 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,17.38
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,50.0,L1 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,50.0,L1 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.06
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,22.12
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98666
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99274
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92477
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,40.0,L3 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,40.0,L3 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,40.0,L2 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,40.0,L2 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,40.0,L1 Current (Min),A,39.62
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,40.0,L1 Current (Max),A,39.75
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,39.62
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.25
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-27.12
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.44
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96063
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8563799999999999
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9902
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Current (Max),A,20.62
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.87
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.81
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,10.75
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7901600000000001
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87372
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97989
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.25
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,20.56
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.88
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,12.5
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93021
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93988
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95184
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Current (Min),A,60.12
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Current (Max),A,60.5
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,60.25
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Current (Min),A,110.5
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Current (Max),A,110.75
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,110.62
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Current (Min),A,51.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Current (Max),A,51.88
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.25
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (Min),V,241.52
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (Max),V,241.59
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (Min),V,240.22
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (Max),V,240.28
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (Min),V,238.89
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (Max),V,238.91
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,busbar,,L3 Current (Min),A,88.12
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,busbar,,L3 Current (Max),A,89.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,88.62
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,busbar,,L2 Current (Min),A,148.25
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,busbar,,L2 Current (Max),A,148.75
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,148.5
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,busbar,,L1 Current (Min),A,136.62
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,busbar,,L1 Current (Max),A,137.5
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,137.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 18:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.63
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.56
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92081
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95688
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,50.0,L2 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,50.0,L2 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,50.0,L1 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,50.0,L1 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
