Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,6.69
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,4.38
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.06
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98184
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99182
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8625200000000001
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,40.0,L3 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,40.0,L3 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,40.0,L2 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,40.0,L2 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,40.0,L1 Current (Min),A,33.25
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,40.0,L1 Current (Max),A,33.25
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,33.25
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.62
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.88
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.25
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96078
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.89392
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.957
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.25
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.19
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.81
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7882
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8609899999999999
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99942
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Current (Min),A,28.62
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Current (Max),A,28.62
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.62
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,14.25
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.87
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.37
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95212
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97662
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94394
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Current (Min),A,43.25
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Current (Max),A,43.38
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,43.38
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Current (Min),A,99.25
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Current (Max),A,99.38
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,99.38
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Current (Min),A,39.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Current (Max),A,39.12
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.12
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (Min),V,241.23
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (Max),V,241.25
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (Min),V,239.86
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (Max),V,239.88
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (Min),V,238.38
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (Max),V,238.39
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,busbar,,L3 Current (Min),A,74.5
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,busbar,,L3 Current (Max),A,74.5
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,74.5
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,busbar,,L2 Current (Min),A,139.5
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,busbar,,L2 Current (Max),A,139.5
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,139.5
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,busbar,,L1 Current (Min),A,117.75
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,busbar,,L1 Current (Max),A,117.88
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,117.75
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 18:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.91437
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98209
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,50.0,L2 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,50.0,L2 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,50.0,L1 Current (Min),A,22.5
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,50.0,L1 Current (Max),A,22.5
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.94
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.88
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,22.5
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98654
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99197
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92166
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,40.0,L3 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,40.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,40.0,L2 Current (Min),A,13.62
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,40.0,L2 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,40.0,L1 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,40.0,L1 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.56
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.06
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.25
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98096
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9002100000000001
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95731
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Current (Min),A,31.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Current (Max),A,32.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.5
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.19
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-26.88
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.69
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7158800000000001
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.828
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98737
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Current (Min),A,23.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Current (Max),A,23.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.69
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.56
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-13.06
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96545
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98718
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92096
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Current (Min),A,40.88
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Current (Max),A,41.12
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,41.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Current (Min),A,93.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Current (Max),A,93.5
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,93.25
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Current (Min),A,37.62
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Current (Max),A,38.62
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (Min),V,241.94
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (Max),V,242.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (Min),V,240.8
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (Max),V,240.88
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (Min),V,239.62
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (Max),V,239.69
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,busbar,,L3 Current (Min),A,81.38
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,busbar,,L3 Current (Max),A,82.25
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,81.75
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,busbar,,L2 Current (Min),A,132.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,busbar,,L2 Current (Max),A,132.5
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,132.25
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,busbar,,L1 Current (Min),A,106.25
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,busbar,,L1 Current (Max),A,107.38
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,106.75
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 18:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.56
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9653
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98389
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,50.0,L2 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,50.0,L2 Current (Max),A,23.12
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,50.0,L1 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,50.0,L1 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-9.63
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,5.19
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.06
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96326
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98734
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.88684
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,40.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,40.0,L2 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,40.0,L2 Current (Max),A,14.12
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,40.0,L1 Current (Min),A,26.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,40.0,L1 Current (Max),A,26.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,26.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.62
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.69
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,6.31
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98807
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.94
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95541
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Current (Min),A,41.88
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Current (Max),A,41.88
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,41.88
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,10.5
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.88
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99826
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95218
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9921
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Current (Min),A,27.75
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Current (Max),A,27.88
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.88
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Current (Min),A,4.12
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Current (Max),A,4.12
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.12
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.75
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,1.06
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.44
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.56
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95514
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97287
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9425
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Current (Min),A,27.62
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Current (Max),A,27.62
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.62
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Current (Min),A,70.5
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Current (Max),A,70.75
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,70.62
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Current (Min),A,41.88
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Current (Max),A,42.75
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.25
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (Min),V,241.34
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (Max),V,241.34
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (Min),V,240.12
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (Max),V,240.19
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (Min),V,239.05
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (Max),V,239.08
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,busbar,,L3 Current (Min),A,102.62
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,busbar,,L3 Current (Max),A,103.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,102.75
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,busbar,,L2 Current (Min),A,117.38
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,busbar,,L2 Current (Max),A,121.12
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,119.25
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,busbar,,L1 Current (Min),A,109.88
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,busbar,,L1 Current (Max),A,110.38
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,110.12
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 17:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.13
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.44
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96329
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9284
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
