Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,50.0,L2 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,50.0,L2 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,50.0,L1 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,50.0,L1 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,4.12
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.44
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9816
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98676
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93927
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,40.0,L3 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,40.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,40.0,L2 Current (Min),A,13.62
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,40.0,L2 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,40.0,L1 Current (Min),A,13.62
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,40.0,L1 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.94
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.56
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96112
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.87829
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99432
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Current (Min),A,25.88
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Current (Max),A,32.25
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.12
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.87
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,11.94
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.13
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98193
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94278
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97723
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Current (Min),A,4.12
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Current (Max),A,4.12
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.12
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,23.56
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.87
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.56
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9082
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95602
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95731
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Current (Min),A,56.25
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Current (Max),A,56.25
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,56.25
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Current (Min),A,110.88
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Current (Max),A,111.12
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,111.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Current (Min),A,51.62
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Current (Max),A,51.75
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.75
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (Min),V,240.23
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (Max),V,240.28
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (Min),V,238.95
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (Max),V,238.95
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (Min),V,238.53
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (Max),V,238.56
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,busbar,,L3 Current (Min),A,98.88
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,busbar,,L3 Current (Max),A,105.25
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,102.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,busbar,,L2 Current (Min),A,152.25
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,busbar,,L2 Current (Max),A,152.5
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,152.38
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,busbar,,L1 Current (Min),A,99.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,busbar,,L1 Current (Max),A,99.25
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,99.12
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 17:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.31
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.69
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95886
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98468
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,50.0,L2 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,50.0,L2 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,19.62
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,50.0,L1 Current (Min),A,22.25
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,50.0,L1 Current (Max),A,22.5
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,22.25
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.25
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,21.56
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97919
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99243
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92645
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,40.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,40.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,40.0,L2 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,40.0,L2 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,40.0,L1 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,40.0,L1 Current (Max),A,15.75
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,11.81
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-18.62
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.81
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95346
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9285
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96268
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Current (Min),A,24.12
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Current (Max),A,25.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.38
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.06
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,11.94
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.06
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98468
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94311
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99753
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Current (Max),A,23.62
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.75
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Current (Min),A,4.25
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Current (Max),A,4.38
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.38
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Current (Min),A,27.12
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Current (Max),A,27.25
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.25
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,18.12
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.12
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.93
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94449
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94131
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97009
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Current (Min),A,66.12
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Current (Max),A,66.38
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,66.25
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Current (Min),A,77.25
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Current (Max),A,78.12
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,77.62
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Current (Min),A,56.5
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Current (Max),A,59.62
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,58.62
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (Min),V,240.56
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (Max),V,240.66
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (Min),V,239.92
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (Max),V,240.03
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (Min),V,238.72
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (Max),V,238.8
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,busbar,,L3 Current (Min),A,114.88
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,busbar,,L3 Current (Max),A,119.25
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,117.88
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,busbar,,L2 Current (Min),A,124.75
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,busbar,,L2 Current (Max),A,125.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,124.88
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,busbar,,L1 Current (Min),A,127.12
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,busbar,,L1 Current (Max),A,130.12
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,129.25
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 17:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.81
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.62
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95807
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98734
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,50.0,L2 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,50.0,L2 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,50.0,L1 Current (Min),A,24.25
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,50.0,L1 Current (Max),A,24.25
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,24.25
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.56
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,4.38
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,25.56
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97247
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98724
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8986200000000001
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,40.0,L2 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,40.0,L2 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,40.0,L1 Current (Min),A,25.5
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,40.0,L1 Current (Max),A,25.62
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.62
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,12.06
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.44
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-10.56
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95511
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96347
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94363
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Current (Min),A,25.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Current (Max),A,25.25
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.12
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.87
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,7.31
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,14.25
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79867
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97427
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96222
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,17.25
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.44
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94504
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86749
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97217
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Current (Min),A,55.88
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Current (Max),A,56.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,55.88
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Current (Min),A,53.62
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Current (Max),A,53.62
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,53.62
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Current (Min),A,51.38
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Current (Max),A,51.88
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.62
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (Min),V,240.31
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (Max),V,240.38
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (Min),V,239.44
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (Max),V,239.45
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (Min),V,238.2
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (Max),V,238.31
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,busbar,,L3 Current (Min),A,88.88
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,busbar,,L3 Current (Max),A,89.25
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,89.12
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,busbar,,L2 Current (Min),A,100.12
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,busbar,,L2 Current (Max),A,100.88
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,100.5
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,busbar,,L1 Current (Min),A,113.38
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,busbar,,L1 Current (Max),A,113.88
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,113.62
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 17:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.31
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,3.44
