Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98108
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98459
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,50.0,L2 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,50.0,L2 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,50.0,L1 Current (Min),A,22.5
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,50.0,L1 Current (Max),A,22.62
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,22.62
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.31
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.5
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.19
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9852
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99902
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8345600000000001
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,40.0,L3 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,40.0,L3 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,40.0,L2 Current (Min),A,34.12
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,40.0,L2 Current (Max),A,35.5
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,34.75
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,40.0,L1 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,40.0,L1 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,10.25
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.06
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-16.19
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95865
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8823200000000001
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.91339
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Current (Min),A,23.88
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Current (Max),A,24.38
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.37
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,11.06
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.75
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74307
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96957
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99594
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.25
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,32.25
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.56
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96735
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8435299999999999
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94913
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Current (Min),A,44.62
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Current (Max),A,45.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,44.75
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Current (Min),A,36.88
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Current (Max),A,37.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.88
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Current (Min),A,40.38
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Current (Max),A,40.75
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.62
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (Min),V,240.61
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (Max),V,240.64
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (Min),V,239.59
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (Max),V,239.62
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (Min),V,238.81
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (Max),V,238.88
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,busbar,,L3 Current (Min),A,78.25
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,busbar,,L3 Current (Max),A,78.88
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,78.38
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,busbar,,L2 Current (Min),A,101.38
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,busbar,,L2 Current (Max),A,102.62
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,102.12
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,busbar,,L1 Current (Min),A,99.75
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,busbar,,L1 Current (Max),A,100.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,99.88
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 17:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.81
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.31
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95904
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98325
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,50.0,L2 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,50.0,L2 Current (Max),A,19.12
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,50.0,L1 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,50.0,L1 Current (Max),A,21.62
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.19
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,6.19
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,12.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97656
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98437
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.97049
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,40.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,40.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,40.0,L2 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,40.0,L2 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,40.0,L1 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,40.0,L1 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.56
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-24.44
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.75
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9722
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8755799999999999
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96173
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Current (Min),A,32.12
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Current (Max),A,33.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,32.38
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.63
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,9.5
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.25
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75698
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9714
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99875
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Current (Min),A,27.38
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Current (Max),A,27.5
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.5
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.87
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.94
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.69
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98361
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95471
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97137
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Current (Min),A,72.88
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Current (Max),A,73.12
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,73.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Current (Min),A,84.88
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Current (Max),A,85.62
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,85.12
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Current (Min),A,55.62
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Current (Max),A,55.88
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,55.75
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (Min),V,240.73
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (Max),V,240.77
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (Min),V,239.67
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (Max),V,239.69
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (Min),V,238.72
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (Max),V,238.73
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,busbar,,L3 Current (Min),A,113.38
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,busbar,,L3 Current (Max),A,114.12
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,113.75
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,busbar,,L2 Current (Min),A,132.38
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,busbar,,L2 Current (Max),A,132.5
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,132.5
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,busbar,,L1 Current (Min),A,119.5
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,busbar,,L1 Current (Max),A,119.88
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,119.62
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 17:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.75
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.06
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94888
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95343
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,50.0,L2 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,50.0,L2 Current (Max),A,19.12
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,50.0,L1 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,50.0,L1 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.5
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.44
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97525
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99652
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8494200000000001
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,40.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,40.0,L2 Current (Min),A,26.88
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,40.0,L2 Current (Max),A,27.38
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,27.12
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,40.0,L1 Current (Min),A,26.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,40.0,L1 Current (Max),A,26.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,26.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.62
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.5
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-18.06
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9769
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8757
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.905
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Current (Min),A,26.75
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Current (Max),A,27.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.88
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.19
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,11.5
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.94
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69223
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96085
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99753
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.63
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.19
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.56
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98163
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87774
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96478
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Current (Min),A,81.38
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Current (Max),A,81.88
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,81.62
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Current (Min),A,52.62
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Current (Max),A,52.88
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,52.75
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Current (Min),A,49.12
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Current (Max),A,49.12
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.12
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (Min),V,240.45
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (Max),V,240.45
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (Min),V,239.5
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (Max),V,239.5
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (Min),V,238.27
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (Max),V,238.28
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,busbar,,L3 Current (Min),A,116.5
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,busbar,,L3 Current (Max),A,117.25
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,116.88
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,busbar,,L2 Current (Min),A,107.88
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,busbar,,L2 Current (Max),A,107.88
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,107.88
