Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,busbar,,L1 Current (Min),A,108.88
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,busbar,,L1 Current (Max),A,108.88
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,108.88
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 16:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-21.5
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.06
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.88354
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99005
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,50.0,L2 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,50.0,L2 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,50.0,L1 Current (Min),A,25.62
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,50.0,L1 Current (Max),A,25.75
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,25.75
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.56
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.38
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98413
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99576
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.88608
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,40.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,40.0,L2 Current (Min),A,31.12
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,40.0,L2 Current (Max),A,31.5
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,31.25
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,40.0,L1 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,40.0,L1 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.69
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.37
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.75
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97217
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95084
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96957
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Current (Min),A,26.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Current (Max),A,26.38
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.12
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.69
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,8.31
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.87
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92602
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96802
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95773
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.13
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,36.25
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.56
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98123
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.79977
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96545
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Current (Min),A,86.38
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Current (Max),A,86.62
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,86.5
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Current (Min),A,49.5
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Current (Max),A,50.38
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,49.88
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Current (Min),A,48.12
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Current (Max),A,48.12
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.12
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (Min),V,240.53
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (Max),V,240.67
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (Min),V,239.55
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (Max),V,239.64
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (Min),V,238.75
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (Max),V,238.88
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,busbar,,L3 Current (Min),A,122.38
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,busbar,,L3 Current (Max),A,123.62
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,122.75
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,busbar,,L2 Current (Min),A,104.62
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,busbar,,L2 Current (Max),A,105.5
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,105.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,busbar,,L1 Current (Min),A,101.88
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,busbar,,L1 Current (Max),A,103.88
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,102.25
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 16:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.63
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93494
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98032
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,50.0,L2 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,50.0,L2 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,50.0,L1 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,50.0,L1 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-7.87
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.5
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,18.44
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96527
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99521
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94757
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,40.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,40.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,40.0,L2 Current (Min),A,26.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,40.0,L2 Current (Max),A,26.5
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,26.12
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,40.0,L1 Current (Min),A,27.88
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,40.0,L1 Current (Max),A,28.25
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,28.12
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.31
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.81
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-23.38
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95883
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98483
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.8768299999999999
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Current (Min),A,22.12
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Current (Max),A,22.88
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.25
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Current (Min),A,21.75
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Current (Max),A,21.75
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.75
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.75
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,12.25
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,9.06
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76974
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96533
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9816
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.06
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.87
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98245
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92627
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92816
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Current (Min),A,65.25
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Current (Max),A,65.5
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,65.38
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Current (Min),A,41.12
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Current (Max),A,41.5
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,41.38
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Current (Min),A,35.5
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Current (Max),A,35.75
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.62
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (Min),V,241.06
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (Max),V,241.39
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (Min),V,239.88
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (Max),V,240.16
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (Min),V,238.97
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (Max),V,239.41
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,busbar,,L3 Current (Min),A,95.5
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,busbar,,L3 Current (Max),A,97.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,95.75
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,busbar,,L2 Current (Min),A,108.38
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,busbar,,L2 Current (Max),A,108.88
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,108.75
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,busbar,,L1 Current (Min),A,96.62
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,busbar,,L1 Current (Max),A,97.25
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,97.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 16:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.19
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.38
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94208
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97931
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,50.0,L2 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,50.0,L2 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,50.0,L1 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,50.0,L1 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.31
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,4.5
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,25.44
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98172
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99274
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.90411
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,40.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,40.0,L2 Current (Min),A,21.88
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,40.0,L2 Current (Max),A,23.25
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,22.75
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,40.0,L1 Current (Min),A,42.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,40.0,L1 Current (Max),A,42.25
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,42.12
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.75
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-5.06
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-9.5
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98532
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98785
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98019
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Current (Min),A,36.5
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Current (Max),A,37.25
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,36.88
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Current (Min),A,22.88
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Current (Max),A,23.12
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.75
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,13.13
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.62
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76486
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96179
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99927
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Current (Min),A,26.88
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Current (Max),A,26.88
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.88
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.19
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.19
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.94
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98996
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.84659
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96323
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Current (Min),A,100.62
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Current (Max),A,100.75
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,100.75
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Current (Min),A,40.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Current (Max),A,40.25
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,40.12
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Current (Min),A,46.62
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Current (Max),A,46.75
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.75
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (Min),V,240.38
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (Max),V,240.45
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (Min),V,239.3
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (Max),V,239.39
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (Min),V,238.55
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (Max),V,238.61
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
