Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,busbar,,L3 Current (Min),A,146.25
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,busbar,,L3 Current (Max),A,146.5
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,146.38
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,busbar,,L2 Current (Min),A,103.25
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,busbar,,L2 Current (Max),A,103.75
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,103.62
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,busbar,,L1 Current (Min),A,143.5
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,busbar,,L1 Current (Max),A,143.62
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,143.62
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 16:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.56
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.06
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94299
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98611
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,50.0,L2 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,50.0,L2 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,50.0,L1 Current (Min),A,21.25
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,50.0,L1 Current (Max),A,22.5
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,22.25
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,4.62
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.56
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.13
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9852
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99857
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.84485
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,40.0,L3 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,40.0,L3 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,40.0,L2 Current (Min),A,34.62
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,40.0,L2 Current (Max),A,34.88
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,34.75
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,40.0,L1 Current (Min),A,31.62
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,40.0,L1 Current (Max),A,31.88
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,31.88
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.19
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.44
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,5.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96017
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97125
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98669
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Current (Min),A,21.25
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Current (Max),A,21.75
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.88
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.31
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,12.56
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.38
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79388
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96228
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99606
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Current (Min),A,18.62
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Current (Max),A,18.75
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.75
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.25
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.06
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.69
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97153
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90066
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9678
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Current (Min),A,100.5
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Current (Max),A,100.62
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,100.62
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Current (Min),A,63.62
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Current (Max),A,69.25
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,68.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Current (Min),A,58.62
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Current (Max),A,59.62
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,59.25
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (Min),V,241.19
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (Max),V,241.34
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (Min),V,240.06
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (Max),V,240.19
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (Min),V,239.09
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (Max),V,239.27
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,busbar,,L3 Current (Min),A,131.38
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,busbar,,L3 Current (Max),A,131.62
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,131.5
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,busbar,,L2 Current (Min),A,132.25
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,busbar,,L2 Current (Max),A,138.12
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,136.75
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,busbar,,L1 Current (Min),A,138.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,busbar,,L1 Current (Max),A,140.12
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,139.5
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 16:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.81
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-10.87
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93085
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9396
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,50.0,L2 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,50.0,L2 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,50.0,L1 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,50.0,L1 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.19
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,18.5
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98282
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99518
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94717
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,40.0,L3 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,40.0,L3 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,40.0,L2 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,40.0,L2 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,40.0,L1 Current (Min),A,30.5
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,40.0,L1 Current (Max),A,30.5
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.5
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.25
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.5
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96716
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.99597
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98694
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Current (Min),A,24.12
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Current (Max),A,24.38
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.25
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Current (Min),A,45.62
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Current (Max),A,45.75
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,45.62
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-58.94
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,12.63
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,18.56
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.47311
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96384
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94125
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.56
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,37.75
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.75
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98386
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.78808
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97964
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Current (Min),A,93.25
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Current (Max),A,93.38
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,93.38
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Current (Min),A,46.38
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Current (Max),A,46.62
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,46.5
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Current (Min),A,62.5
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Current (Max),A,62.5
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,62.5
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (Min),V,241.33
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (Max),V,241.33
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (Min),V,240.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (Max),V,240.03
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (Min),V,239.27
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (Max),V,239.28
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,busbar,,L3 Current (Min),A,125.62
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,busbar,,L3 Current (Max),A,126.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,125.75
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,busbar,,L2 Current (Min),A,119.38
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,busbar,,L2 Current (Max),A,120.12
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,119.75
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,busbar,,L1 Current (Min),A,126.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,busbar,,L1 Current (Max),A,126.25
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,126.12
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 16:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.69
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95956
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98166
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,50.0,L2 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,50.0,L2 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,50.0,L1 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,50.0,L1 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,2.56
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.06
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,15.87
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98853
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99295
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.95853
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,40.0,L3 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,40.0,L3 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,40.0,L2 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,40.0,L2 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,40.0,L1 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,40.0,L1 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.19
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.94
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.5
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.8492700000000001
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96567
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98962
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Current (Max),A,25.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.25
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.5
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,9.56
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,12.63
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78317
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96118
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9744
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.88
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,33.19
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.62
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99069
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8355100000000001
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97107
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Current (Min),A,97.5
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Current (Max),A,97.62
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,97.5
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Current (Min),A,41.25
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Current (Max),A,41.25
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,41.25
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Current (Min),A,53.38
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Current (Max),A,53.5
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,53.38
