Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (Min),V,241.84
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (Max),V,241.89
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (Min),V,240.62
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (Max),V,240.7
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (Min),V,240.27
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (Max),V,240.3
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,busbar,,L3 Current (Min),A,128.38
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,busbar,,L3 Current (Max),A,128.38
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,128.38
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,busbar,,L2 Current (Min),A,94.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,busbar,,L2 Current (Max),A,94.12
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,94.12
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,busbar,,L1 Current (Min),A,119.12
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,busbar,,L1 Current (Max),A,119.25
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,119.25
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 15:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.75
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.56
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96524
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98578
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,50.0,L2 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,50.0,L2 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,50.0,L1 Current (Min),A,23.88
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,50.0,L1 Current (Max),A,25.75
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,24.62
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,26.19
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98456
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99326
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.89346
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,40.0,L3 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,40.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,40.0,L2 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,40.0,L2 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,40.0,L1 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,40.0,L1 Current (Max),A,16.12
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.56
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.19
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,20.81
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96548
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97449
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.91717
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Current (Min),A,26.5
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Current (Max),A,32.62
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.25
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.38
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.25
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.88
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.31
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.789
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99911
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99701
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Current (Min),A,42.75
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Current (Max),A,42.88
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.75
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.94
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,33.5
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.13
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97613
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8327899999999999
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97629
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Current (Min),A,99.5
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Current (Max),A,99.75
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,99.62
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Current (Min),A,63.38
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Current (Max),A,63.5
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,63.5
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Current (Min),A,62.5
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Current (Max),A,65.75
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,64.5
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (Min),V,242.25
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (Max),V,242.33
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (Min),V,240.8
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (Max),V,240.95
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (Min),V,240.72
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (Max),V,240.75
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,busbar,,L3 Current (Min),A,134.75
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,busbar,,L3 Current (Max),A,140.88
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,136.62
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,busbar,,L2 Current (Min),A,144.88
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,busbar,,L2 Current (Max),A,145.25
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,145.12
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,busbar,,L1 Current (Min),A,137.75
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,busbar,,L1 Current (Max),A,139.5
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,138.75
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 15:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.37
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98547
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96451
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,50.0,L2 Current (Min),A,23.5
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,50.0,L2 Current (Max),A,23.75
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,23.75
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,50.0,L1 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,50.0,L1 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.44
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.56
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,24.5
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9881
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99463
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.90716
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,40.0,L3 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,40.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,40.0,L2 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,40.0,L2 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,40.0,L1 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,40.0,L1 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.75
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-39.44
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,12.56
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.86835
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.7239
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9537
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Current (Min),A,23.75
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Current (Max),A,24.62
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.12
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.31
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.94
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.62
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73016
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99911
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99765
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Current (Min),A,42.62
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Current (Max),A,42.75
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,42.62
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Current (Min),A,53.62
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Current (Max),A,53.75
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,53.75
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.81
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.62
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.5
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98676
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8997799999999999
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97681
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Current (Min),A,87.62
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Current (Max),A,87.62
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,87.62
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Current (Min),A,59.25
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Current (Max),A,59.62
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,59.38
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Current (Min),A,59.5
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Current (Max),A,59.88
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,59.62
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (Min),V,238.88
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (Max),V,239.05
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (Min),V,237.83
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (Max),V,238.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.89
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (Min),V,237.27
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (Max),V,237.39
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,busbar,,L3 Current (Min),A,118.88
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,busbar,,L3 Current (Max),A,119.88
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,119.12
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,busbar,,L2 Current (Min),A,141.25
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,busbar,,L2 Current (Max),A,142.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,141.5
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,busbar,,L1 Current (Min),A,153.12
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,busbar,,L1 Current (Max),A,154.62
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,153.75
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 15:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.62
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.44
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99255
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95129
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,50.0,L2 Current (Min),A,34.5
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,50.0,L2 Current (Max),A,34.5
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,34.5
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,50.0,L1 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,50.0,L1 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.81
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.44
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98959
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99347
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8689600000000001
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,40.0,L3 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,40.0,L3 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,40.0,L2 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,40.0,L2 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,40.0,L1 Current (Min),A,20.38
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,40.0,L1 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.88
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-26.44
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,21.56
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.90616
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8436600000000001
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.91299
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.12
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Current (Min),A,12.62
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-58.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,10.94
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.19
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.52331
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96777
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99686
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Current (Min),A,46.75
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Current (Max),A,46.75
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,46.75
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.06
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.63
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98001
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92435
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96591
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
