Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Current (Min),A,78.75
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Current (Max),A,79.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,78.88
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Current (Min),A,66.62
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Current (Max),A,67.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,66.88
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Current (Min),A,52.88
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Current (Max),A,53.25
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,53.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (Min),V,239.23
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (Max),V,239.38
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (Min),V,237.7
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (Max),V,237.81
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.78
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (Min),V,237.22
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (Max),V,237.44
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,busbar,,L3 Current (Min),A,109.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,busbar,,L3 Current (Max),A,110.12
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,109.5
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,busbar,,L2 Current (Min),A,126.38
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,busbar,,L2 Current (Max),A,126.75
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,126.62
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,busbar,,L1 Current (Min),A,143.25
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,busbar,,L1 Current (Max),A,143.75
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,143.5
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 15:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.94
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.38
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94443
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99185
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,50.0,L2 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,50.0,L2 Current (Max),A,13.62
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,50.0,L1 Current (Min),A,27.12
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,50.0,L1 Current (Max),A,27.12
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,27.12
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.88
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,16.94
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98889
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99484
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.95514
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,40.0,L3 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,40.0,L3 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,40.0,L2 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,40.0,L2 Current (Max),A,15.75
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,40.0,L1 Current (Min),A,29.38
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,40.0,L1 Current (Max),A,29.38
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.38
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.25
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-30.44
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,18.94
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.8706
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.80945
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.92883
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.31
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,7.69
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.56
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77459
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97324
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99969
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Current (Min),A,49.38
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Current (Max),A,49.38
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,49.38
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.56
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.38
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.32
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98996
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90463
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96033
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Current (Min),A,89.38
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Current (Max),A,89.62
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,89.5
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Current (Min),A,64.75
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Current (Max),A,65.38
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,65.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Current (Min),A,42.25
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Current (Max),A,45.62
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.5
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (Min),V,238.69
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (Max),V,238.72
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (Min),V,236.94
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (Max),V,236.95
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.95
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (Min),V,236.91
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (Max),V,236.94
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,busbar,,L3 Current (Min),A,117.88
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,busbar,,L3 Current (Max),A,118.88
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,118.5
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,busbar,,L2 Current (Min),A,102.25
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,busbar,,L2 Current (Max),A,102.5
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,102.38
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,busbar,,L1 Current (Min),A,158.38
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,busbar,,L1 Current (Max),A,161.75
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,159.62
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 15:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.81
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99426
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97485
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,50.0,L2 Current (Min),A,46.88
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,50.0,L2 Current (Max),A,47.25
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,47.12
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,50.0,L1 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,50.0,L1 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.5
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,18.56
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98709
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9953
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94614
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,40.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,40.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,40.0,L2 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,40.0,L2 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,40.0,L1 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,40.0,L1 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.38
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-35.44
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,17.44
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9176
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.7713899999999999
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93359
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.62
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-56.5
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,6.56
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.38
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.52712
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97742
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99509
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Current (Min),A,44.25
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Current (Max),A,44.38
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,44.25
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,0.75
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.81
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.987
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88269
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97131
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Current (Min),A,66.88
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Current (Max),A,67.25
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,67.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Current (Min),A,42.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Current (Max),A,43.5
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,42.88
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Current (Min),A,48.62
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Current (Max),A,52.25
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.62
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (Min),V,239.56
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (Max),V,239.61
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (Min),V,238.12
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (Max),V,238.19
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (Min),V,238.16
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (Max),V,238.19
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,busbar,,L3 Current (Min),A,95.12
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,busbar,,L3 Current (Max),A,96.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,95.5
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,busbar,,L2 Current (Min),A,112.38
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,busbar,,L2 Current (Max),A,114.12
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,113.38
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,busbar,,L1 Current (Min),A,134.62
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,busbar,,L1 Current (Max),A,138.5
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,136.62
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 15:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.06
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.75
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97205
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94311
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,50.0,L2 Current (Min),A,21.25
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,50.0,L2 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,50.0,L1 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,50.0,L1 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.06
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.62
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,15.07
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98672
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99445
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.96313
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,40.0,L3 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,40.0,L3 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,40.0,L2 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,40.0,L2 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,40.0,L1 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,40.0,L1 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.56
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-32.43
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,23.06
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.90033
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.86429
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.90466
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.38
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-47.06
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,7.44
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.81
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6601199999999999
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97714
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99219
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Current (Min),A,32.25
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Current (Max),A,32.38
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.25
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.19
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
