Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,33.75
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.44
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97467
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.83929
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95492
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Current (Min),A,88.25
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Current (Max),A,88.62
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,88.5
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Current (Min),A,55.38
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Current (Max),A,59.62
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,56.5
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Current (Min),A,49.25
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Current (Max),A,49.75
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.5
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (Min),V,238.16
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (Max),V,238.17
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.17
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (Min),V,236.61
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (Max),V,236.7
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.66
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (Min),V,236.72
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (Max),V,236.75
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.73
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,busbar,,L3 Current (Min),A,118.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,busbar,,L3 Current (Max),A,119.12
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,118.38
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,busbar,,L2 Current (Min),A,97.25
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,busbar,,L2 Current (Max),A,102.25
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,100.88
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,busbar,,L1 Current (Min),A,118.75
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,busbar,,L1 Current (Max),A,119.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,118.88
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 14:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.87
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-9.63
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95413
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93167
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,50.0,L2 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,50.0,L2 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,50.0,L1 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,50.0,L1 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.56
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,18.06
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98816
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99371
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94861
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,40.0,L3 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,40.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,40.0,L2 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,40.0,L2 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,40.0,L1 Current (Min),A,28.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,40.0,L1 Current (Max),A,28.25
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,28.12
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.19
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-33.94
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,17.37
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.8684700000000001
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.7609199999999999
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93301
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Current (Max),A,23.12
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.75
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.13
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,7.93
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.69
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7316199999999999
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93448
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99747
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Current (Min),A,23.5
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Current (Max),A,23.5
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.75
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.5
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9707
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87259
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98712
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Current (Min),A,85.38
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Current (Max),A,85.5
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,85.5
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Current (Min),A,69.5
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Current (Max),A,69.62
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,69.62
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Current (Min),A,93.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Current (Max),A,93.62
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,93.12
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (Min),V,241.52
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (Max),V,241.72
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (Min),V,240.03
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (Max),V,240.25
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (Min),V,239.89
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (Max),V,240.14
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,busbar,,L3 Current (Min),A,112.88
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,busbar,,L3 Current (Max),A,114.38
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,113.5
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,busbar,,L2 Current (Min),A,104.5
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,busbar,,L2 Current (Max),A,110.12
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,108.62
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,busbar,,L1 Current (Min),A,165.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,busbar,,L1 Current (Max),A,165.5
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,165.12
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 14:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.63
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,8.81
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94491
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95581
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,50.0,L2 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,50.0,L2 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,50.0,L1 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,50.0,L1 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-8.06
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.94
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,21.81
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96567
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99402
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92673
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,40.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,40.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,40.0,L2 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,40.0,L2 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,40.0,L1 Current (Min),A,28.75
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,40.0,L1 Current (Max),A,28.75
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,28.75
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-4.62
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,13.06
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97284
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.99393
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9444
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Current (Min),A,34.88
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Current (Max),A,35.62
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,35.25
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Current (Min),A,32.62
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Current (Max),A,32.88
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,32.62
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.88
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,8.06
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,26.12
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8411200000000001
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97357
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89551
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.19
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.88
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97934
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8889799999999999
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98938
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Current (Min),A,89.5
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Current (Max),A,89.62
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,89.5
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Current (Min),A,60.38
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Current (Max),A,60.62
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,60.5
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Current (Min),A,78.88
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Current (Max),A,82.5
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,81.5
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (Min),V,241.12
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (Max),V,241.16
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (Min),V,240.23
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (Max),V,240.27
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (Min),V,240.09
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (Max),V,240.11
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,busbar,,L3 Current (Min),A,131.75
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,busbar,,L3 Current (Max),A,132.88
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,132.5
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,busbar,,L2 Current (Min),A,122.25
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,busbar,,L2 Current (Max),A,122.75
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,122.62
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,busbar,,L1 Current (Min),A,143.25
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,busbar,,L1 Current (Max),A,144.75
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,144.38
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 14:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.75
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-11.25
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9584
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.92096
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,50.0,L2 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,50.0,L2 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,50.0,L1 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,50.0,L1 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.88
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,21.19
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98087
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99161
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93231
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,40.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,40.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,40.0,L2 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,40.0,L2 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,40.0,L1 Current (Min),A,37.12
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,40.0,L1 Current (Max),A,37.12
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,37.12
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-4.69
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-29.62
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,7.44
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94693
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8103
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98663
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Current (Min),A,28.75
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Current (Max),A,29.12
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,29.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Current (Min),A,25.75
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Current (Max),A,25.88
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.75
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.38
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,8.87
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.5
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8663
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97345
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99307
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
