Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Current (Min),A,37.12
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Current (Max),A,37.25
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.12
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.44
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,41.56
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.37
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99091
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.74557
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95071
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Current (Min),A,114.5
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Current (Max),A,115.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,114.75
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Current (Min),A,42.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Current (Max),A,42.5
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,42.25
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Current (Min),A,42.5
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Current (Max),A,42.62
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.62
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (Min),V,239.94
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (Max),V,240.02
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (Min),V,238.41
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (Max),V,238.45
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (Min),V,237.83
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (Max),V,237.91
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,busbar,,L3 Current (Min),A,152.38
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,busbar,,L3 Current (Max),A,152.38
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,152.38
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,busbar,,L2 Current (Min),A,75.38
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,busbar,,L2 Current (Max),A,76.25
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,75.88
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,busbar,,L1 Current (Min),A,151.5
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,busbar,,L1 Current (Max),A,151.75
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,151.62
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 14:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.13
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-13.25
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95895
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.90976
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,50.0,L2 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,50.0,L2 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,50.0,L1 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,50.0,L1 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-7.31
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.88
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,20.06
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96686
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99335
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93732
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,40.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,40.0,L2 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,40.0,L2 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,40.0,L1 Current (Min),A,49.25
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,40.0,L1 Current (Max),A,49.38
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,49.38
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.38
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-32.13
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,7.25
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.8916
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8123100000000001
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97668
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Current (Min),A,22.88
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Current (Max),A,24.12
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.25
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Current (Min),A,21.75
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.75
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.88
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.75
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.31
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7034600000000001
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99759
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99597
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Current (Min),A,17.62
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Current (Min),A,23.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Current (Max),A,23.12
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.12
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-0.25
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.12
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-12.56
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99493
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87713
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9248
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Current (Min),A,104.88
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Current (Max),A,105.12
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,105.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Current (Min),A,35.62
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Current (Max),A,36.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.75
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Current (Min),A,40.25
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Current (Max),A,41.12
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.88
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (Min),V,239.78
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (Max),V,239.92
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (Min),V,238.05
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (Max),V,238.23
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (Min),V,237.88
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (Max),V,238.08
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,busbar,,L3 Current (Min),A,134.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,busbar,,L3 Current (Max),A,135.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,134.5
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,busbar,,L2 Current (Min),A,83.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,busbar,,L2 Current (Max),A,83.5
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,83.25
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,busbar,,L1 Current (Min),A,139.38
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,busbar,,L1 Current (Max),A,140.62
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,140.25
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 14:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.31
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93173
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96066
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,50.0,L2 Current (Min),A,12.62
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,50.0,L2 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,50.0,L1 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,50.0,L1 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-9.37
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,26.38
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97656
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99356
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8975200000000001
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,40.0,L3 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,40.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,40.0,L2 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,40.0,L2 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,40.0,L1 Current (Min),A,47.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,40.0,L1 Current (Max),A,47.62
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,47.25
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.12
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-31.25
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,10.63
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96039
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.80078
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97906
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Current (Min),A,33.62
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Current (Max),A,35.38
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,34.25
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Current (Min),A,23.75
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Current (Max),A,23.88
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.88
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-46.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.38
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.56
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.64871
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99194
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99936
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Current (Min),A,51.88
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Current (Max),A,51.88
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,51.88
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.69
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,36.81
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,11.69
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98157
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.79986
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95047
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Current (Min),A,109.75
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Current (Max),A,110.38
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,110.12
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Current (Min),A,46.75
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Current (Max),A,47.38
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,47.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Current (Min),A,49.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Current (Max),A,49.38
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.12
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (Min),V,241.33
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (Max),V,241.38
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (Min),V,239.84
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (Max),V,239.88
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (Min),V,239.12
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (Max),V,239.19
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,busbar,,L3 Current (Min),A,151.12
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,busbar,,L3 Current (Max),A,152.12
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,151.62
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,busbar,,L2 Current (Min),A,83.5
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,busbar,,L2 Current (Max),A,83.62
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,83.5
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,busbar,,L1 Current (Min),A,180.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,busbar,,L1 Current (Max),A,180.88
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,180.25
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 14:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.07
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.62
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94562
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94696
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,50.0,L2 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,50.0,L2 Current (Max),A,15.75
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,50.0,L1 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,50.0,L1 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.94
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.06
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.5
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98422
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99304
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8332799999999999
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,40.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,40.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,40.0,L2 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,40.0,L2 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,40.0,L1 Current (Min),A,30.62
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,40.0,L1 Current (Max),A,30.75
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,30.75
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.88
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-26.19
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,20.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9791
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8601700000000001
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.91608
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Current (Min),A,45.75
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Current (Max),A,46.38
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,46.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Current (Min),A,20.38
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-58.75
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.75
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.0
