Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5194300000000001
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99951
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9978
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Current (Min),A,42.62
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Current (Max),A,42.75
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.75
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Current (Min),A,33.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Current (Max),A,33.12
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.12
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.56
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.19
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.62
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98596
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8816799999999999
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96533
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Current (Min),A,80.25
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Current (Max),A,80.62
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,80.5
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Current (Min),A,49.75
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Current (Max),A,50.12
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,49.88
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Current (Min),A,48.62
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Current (Max),A,48.75
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.75
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (Min),V,241.52
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (Max),V,241.78
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (Min),V,239.8
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (Max),V,240.03
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (Min),V,239.42
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (Max),V,239.72
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,busbar,,L3 Current (Min),A,134.38
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,busbar,,L3 Current (Max),A,135.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,134.62
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,busbar,,L2 Current (Min),A,123.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,busbar,,L2 Current (Max),A,123.25
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,123.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,busbar,,L1 Current (Min),A,139.38
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,busbar,,L1 Current (Max),A,139.88
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,139.62
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 13:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.06
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.25
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98257
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98947
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,50.0,L2 Current (Min),A,22.12
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,50.0,L2 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,22.12
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,50.0,L1 Current (Min),A,25.62
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,50.0,L1 Current (Max),A,25.75
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,25.75
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.25
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.12
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.75
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97873
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99243
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8196700000000001
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,40.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,40.0,L2 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,40.0,L2 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,40.0,L1 Current (Min),A,22.88
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,40.0,L1 Current (Max),A,22.88
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,22.88
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.63
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-27.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,14.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.92703
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.85129
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96265
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Current (Min),A,32.75
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Current (Max),A,33.12
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,32.88
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Current (Min),A,16.88
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.25
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.44
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.37
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77478
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.995
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99338
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Current (Min),A,37.12
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Current (Max),A,37.12
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.12
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.19
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.81
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.62
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99008
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8472299999999999
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97284
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Current (Min),A,91.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Current (Max),A,91.12
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,91.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Current (Min),A,42.5
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Current (Max),A,42.75
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,42.62
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Current (Min),A,52.25
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Current (Max),A,53.5
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.25
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (Min),V,242.14
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (Max),V,242.28
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (Min),V,240.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (Max),V,240.14
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (Min),V,240.08
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (Max),V,240.17
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,busbar,,L3 Current (Min),A,131.25
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,busbar,,L3 Current (Max),A,131.38
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,131.25
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,busbar,,L2 Current (Min),A,94.5
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,busbar,,L2 Current (Max),A,94.75
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,94.62
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,busbar,,L1 Current (Min),A,150.62
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,busbar,,L1 Current (Max),A,152.12
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,151.75
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 13:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.19
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.94
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97156
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98019
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,50.0,L2 Current (Min),A,21.25
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,50.0,L2 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,21.25
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,50.0,L1 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,50.0,L1 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-9.37
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.56
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97028
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99185
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.86145
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,40.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,40.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,40.0,L2 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,40.0,L2 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,40.0,L1 Current (Min),A,24.25
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,40.0,L1 Current (Max),A,24.38
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.25
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-6.06
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-25.44
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,22.56
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.8359
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8620899999999999
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.91098
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Current (Min),A,17.25
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.38
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.81
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,10.75
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71102
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99976
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97653
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Current (Min),A,68.5
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Current (Max),A,68.5
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,68.5
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.25
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.38
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-15.87
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98132
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85455
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90274
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Current (Min),A,58.12
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Current (Max),A,68.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,62.12
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Current (Min),A,30.88
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Current (Max),A,31.38
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.12
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Current (Min),A,36.5
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Current (Max),A,37.12
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.75
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (Min),V,241.45
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (Max),V,241.53
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (Min),V,239.03
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (Max),V,239.05
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (Min),V,239.45
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (Max),V,239.5
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,busbar,,L3 Current (Min),A,82.88
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,busbar,,L3 Current (Max),A,93.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,87.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,busbar,,L2 Current (Min),A,135.5
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,busbar,,L2 Current (Max),A,135.88
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,135.62
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,busbar,,L1 Current (Min),A,94.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,busbar,,L1 Current (Max),A,94.88
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,94.5
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 13:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.56
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.19
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98447
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9686
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,50.0,L2 Current (Min),A,23.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,50.0,L2 Current (Max),A,23.25
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,23.12
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,50.0,L1 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,50.0,L1 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.94
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,6.19
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,20.18
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9801
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98901
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93619
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,40.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,40.0,L2 Current (Min),A,13.62
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,40.0,L2 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,40.0,L1 Current (Min),A,35.62
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,40.0,L1 Current (Max),A,35.62
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,35.62
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-4.88
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-29.81
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,6.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.69155
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8198799999999999
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99103
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Current (Min),A,17.62
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Current (Max),A,29.25
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.38
