Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Current (Min),A,25.12
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Current (Max),A,25.25
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.25
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.62
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.31
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97998
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9787
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99973
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Current (Min),A,51.5
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Current (Max),A,51.62
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,51.62
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-0.44
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.69
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-12.94
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98697
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98004
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92456
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Current (Min),A,67.62
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Current (Max),A,67.75
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,67.62
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Current (Min),A,74.88
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Current (Max),A,75.12
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,75.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Current (Min),A,39.88
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Current (Max),A,39.88
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.88
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (Min),V,241.5
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (Max),V,241.53
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (Min),V,239.33
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (Max),V,239.33
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (Min),V,239.36
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (Max),V,239.38
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,busbar,,L3 Current (Min),A,99.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,busbar,,L3 Current (Max),A,101.62
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,100.25
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,busbar,,L2 Current (Min),A,123.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,busbar,,L2 Current (Max),A,123.38
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,123.25
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,busbar,,L1 Current (Min),A,162.88
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,busbar,,L1 Current (Max),A,163.12
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,163.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 13:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,3.19
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.62
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97888
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98343
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,50.0,L2 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,50.0,L2 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,50.0,L1 Current (Min),A,26.75
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,50.0,L1 Current (Max),A,26.88
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,26.75
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,3.5
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.25
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.62
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98608
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9935
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.88284
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,40.0,L3 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,40.0,L3 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,40.0,L2 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,40.0,L2 Current (Max),A,14.12
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,40.0,L1 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,40.0,L1 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-31.56
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.69
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,17.81
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.33489
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.94736
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93304
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Current (Min),A,1.12
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Current (Max),A,1.88
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.69
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,7.19
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.31
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96777
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97339
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99118
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Current (Min),A,38.62
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Current (Max),A,38.62
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.62
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,1.81
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.25
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.62
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98956
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91733
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94324
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Current (Min),A,80.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Current (Max),A,80.25
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,80.12
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Current (Min),A,43.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Current (Max),A,43.12
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,43.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Current (Min),A,38.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Current (Max),A,38.25
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.12
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (Min),V,240.22
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (Max),V,240.44
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (Min),V,238.53
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (Max),V,238.7
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (Min),V,238.48
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (Max),V,238.5
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,busbar,,L3 Current (Min),A,95.88
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,busbar,,L3 Current (Max),A,96.25
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,96.12
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,busbar,,L2 Current (Min),A,88.38
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,busbar,,L2 Current (Max),A,88.75
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,88.5
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,busbar,,L1 Current (Min),A,130.88
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,busbar,,L1 Current (Max),A,131.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,130.88
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 13:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,2.88
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,2.06
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97095
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96677
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,50.0,L2 Current (Min),A,13.62
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,50.0,L2 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,50.0,L1 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,50.0,L1 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,4.19
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.32
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98492
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99261
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.88608
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,40.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,40.0,L3 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,40.0,L2 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,40.0,L2 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,40.0,L1 Current (Min),A,31.38
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,40.0,L1 Current (Max),A,32.25
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.88
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-4.25
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-33.87
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,20.94
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.78585
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.78173
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.91662
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.81
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,6.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.5
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96219
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97488
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99582
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Current (Min),A,27.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Current (Max),A,27.12
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.5
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.12
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.19
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98355
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90054
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96088
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Current (Min),A,83.5
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Current (Max),A,83.75
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,83.62
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Current (Min),A,53.75
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Current (Max),A,54.12
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,53.88
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Current (Min),A,47.12
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Current (Max),A,47.62
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.25
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (Min),V,241.78
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (Max),V,241.81
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (Min),V,240.17
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (Max),V,240.23
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (Min),V,239.95
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (Max),V,240.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,busbar,,L3 Current (Min),A,102.25
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,busbar,,L3 Current (Max),A,102.75
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,102.5
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,busbar,,L2 Current (Min),A,91.12
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,busbar,,L2 Current (Max),A,91.75
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,91.62
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,busbar,,L1 Current (Min),A,127.12
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,busbar,,L1 Current (Max),A,128.88
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,127.75
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 13:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,5.25
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,3.56
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96219
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98605
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,50.0,L2 Current (Min),A,13.62
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,50.0,L2 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,50.0,L1 Current (Min),A,24.38
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,50.0,L1 Current (Max),A,24.62
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,24.5
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.75
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.25
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.63
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98727
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99268
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.85635
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,40.0,L3 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,40.0,L3 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,40.0,L2 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,40.0,L2 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,40.0,L1 Current (Min),A,23.5
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,40.0,L1 Current (Max),A,23.62
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.62
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-77.81
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.38
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,11.37
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.01152
