Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.89725
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95831
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-60.13
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.75
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.4684100000000001
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97336
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99927
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Current (Min),A,46.25
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Current (Max),A,51.38
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,50.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.06
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.13
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99042
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95575
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95898
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Current (Min),A,99.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Current (Max),A,99.62
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,99.38
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Current (Min),A,86.62
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Current (Max),A,87.5
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,87.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Current (Min),A,46.12
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Current (Max),A,46.38
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.25
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (Min),V,241.14
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (Max),V,241.31
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (Min),V,239.19
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (Max),V,239.27
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (Min),V,239.25
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (Max),V,239.36
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,busbar,,L3 Current (Min),A,107.88
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,busbar,,L3 Current (Max),A,108.62
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,108.38
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,busbar,,L2 Current (Min),A,127.75
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,busbar,,L2 Current (Max),A,128.75
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,128.12
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,busbar,,L1 Current (Min),A,146.38
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,busbar,,L1 Current (Max),A,151.88
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,150.5
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 12:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.94
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,5.38
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93478
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96323
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,50.0,L2 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,50.0,L2 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,50.0,L1 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,50.0,L1 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,4.38
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.25
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98666
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99344
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8531799999999999
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,40.0,L3 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,40.0,L3 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,40.0,L2 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,40.0,L2 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,40.0,L1 Current (Min),A,37.25
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,40.0,L1 Current (Max),A,37.38
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,37.25
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.31
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.31
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.01347
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95984
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99417
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Current (Max),A,14.12
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Current (Min),A,23.88
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-57.87
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,10.37
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.38
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.50948
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96732
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99579
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Current (Min),A,48.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Current (Max),A,51.88
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,49.62
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.25
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.56
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.5
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98907
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97507
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96567
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Current (Min),A,115.12
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Current (Max),A,115.38
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,115.25
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Current (Min),A,97.38
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Current (Max),A,97.88
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,97.62
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Current (Min),A,49.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Current (Max),A,52.12
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.38
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (Min),V,241.41
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (Max),V,241.53
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (Min),V,239.92
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (Max),V,240.09
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (Min),V,239.33
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (Max),V,239.47
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,busbar,,L3 Current (Min),A,124.12
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,busbar,,L3 Current (Max),A,124.5
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,124.38
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,busbar,,L2 Current (Min),A,143.75
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,busbar,,L2 Current (Max),A,144.38
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,144.12
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,busbar,,L1 Current (Min),A,170.25
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,busbar,,L1 Current (Max),A,172.12
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,171.38
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 12:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.5
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.06
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93924
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94968
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,50.0,L2 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,50.0,L2 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,50.0,L1 Current (Min),A,12.25
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,50.0,L1 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,9.44
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,25.5
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9859
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98175
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8999
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,40.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,40.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,40.0,L2 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,40.0,L2 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,40.0,L1 Current (Min),A,17.62
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,40.0,L1 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.31
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,16.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.01347
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.93503
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94318
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.25
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,10.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,9.69
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7520399999999999
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9657
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9848
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Current (Min),A,30.75
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Current (Max),A,30.75
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.75
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.13
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.62
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98529
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90478
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96207
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Current (Min),A,82.5
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Current (Max),A,82.75
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,82.62
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Current (Min),A,43.5
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Current (Max),A,43.62
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,43.62
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Current (Min),A,45.88
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Current (Max),A,45.88
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.88
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (Min),V,242.2
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (Max),V,242.48
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (Min),V,240.78
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (Max),V,240.8
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (Min),V,240.22
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (Max),V,240.44
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,busbar,,L3 Current (Min),A,91.5
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,busbar,,L3 Current (Max),A,91.5
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,91.5
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,busbar,,L2 Current (Min),A,85.12
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,busbar,,L2 Current (Max),A,86.12
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,85.62
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,busbar,,L1 Current (Min),A,115.12
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,busbar,,L1 Current (Max),A,115.25
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,115.12
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 12:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.75
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.94
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9762
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99396
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,50.0,L2 Current (Min),A,23.62
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,50.0,L2 Current (Max),A,23.88
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,23.75
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,50.0,L1 Current (Min),A,29.88
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,50.0,L1 Current (Max),A,30.12
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,30.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,4.38
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,11.13
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.06
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98526
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.96524
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.86487
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,40.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,40.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,40.0,L2 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,40.0,L2 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,40.0,L1 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,40.0,L1 Current (Max),A,20.75
