Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.62
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.81
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,10.63
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.01347
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.93054
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95908
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,9.13
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.38
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91922
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96884
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99792
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Current (Min),A,27.12
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Current (Max),A,27.25
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.12
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.25
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.69
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98273
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91058
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95236
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Current (Min),A,67.12
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Current (Max),A,67.5
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,67.25
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Current (Min),A,26.12
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Current (Max),A,35.12
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.75
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Current (Min),A,39.5
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Current (Max),A,39.62
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.5
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (Min),V,241.19
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (Max),V,241.22
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (Min),V,239.89
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (Max),V,240.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (Min),V,239.69
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (Max),V,239.72
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,busbar,,L3 Current (Min),A,82.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,busbar,,L3 Current (Max),A,86.12
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,84.5
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,busbar,,L2 Current (Min),A,77.5
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,busbar,,L2 Current (Max),A,85.75
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,81.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,busbar,,L1 Current (Min),A,123.5
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,busbar,,L1 Current (Max),A,123.62
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,123.62
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 12:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,4.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.38
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.81
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.89551
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97046
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95526
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,50.0,L3 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,50.0,L3 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,50.0,L2 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,50.0,L2 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,17.38
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,50.0,L1 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,50.0,L1 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,2.19
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,10.31
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,24.69
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98563
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97418
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.90546
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,40.0,L2 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,40.0,L2 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,40.0,L1 Current (Min),A,43.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,40.0,L1 Current (Max),A,43.25
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,43.12
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.44
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,15.13
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.01347
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92563
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94846
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,9.69
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.31
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82437
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96924
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99878
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Current (Min),A,42.38
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Current (Max),A,46.75
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,44.38
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.13
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,36.87
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.88
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98111
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.7854
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96194
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Current (Min),A,86.25
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Current (Max),A,86.62
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,86.5
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Current (Min),A,28.75
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Current (Max),A,29.38
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.12
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Current (Min),A,47.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Current (Max),A,47.12
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (Min),V,240.44
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (Max),V,240.67
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (Min),V,239.25
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (Max),V,239.53
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (Min),V,238.67
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (Max),V,239.06
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,busbar,,L3 Current (Min),A,102.62
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,busbar,,L3 Current (Max),A,103.25
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,103.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,busbar,,L2 Current (Min),A,71.25
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,busbar,,L2 Current (Max),A,71.62
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,71.5
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,busbar,,L1 Current (Min),A,151.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,busbar,,L1 Current (Max),A,155.38
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,153.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 12:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-7.06
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.37
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.38
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.85626
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97452
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98746
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,50.0,L3 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,50.0,L3 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,50.0,L2 Current (Min),A,22.75
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,50.0,L2 Current (Max),A,22.88
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,22.75
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,50.0,L1 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,50.0,L1 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.06
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,11.06
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.44
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98749
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98187
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8305
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,40.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,40.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,40.0,L2 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,40.0,L2 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,40.0,L1 Current (Min),A,31.25
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,40.0,L1 Current (Max),A,31.38
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.38
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.19
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,11.5
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.01347
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91177
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9642
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.5
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,8.69
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.19
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69171
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97055
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99249
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Current (Min),A,49.5
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Current (Max),A,49.62
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.5
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.5
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,32.63
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.63
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97491
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.84439
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96039
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Current (Min),A,100.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Current (Max),A,100.5
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,100.25
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Current (Min),A,50.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Current (Max),A,50.5
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,50.38
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Current (Min),A,49.25
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Current (Max),A,50.12
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.62
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (Min),V,241.16
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (Max),V,241.19
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (Min),V,239.45
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (Max),V,239.48
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (Min),V,239.17
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (Max),V,239.22
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,busbar,,L3 Current (Min),A,115.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,busbar,,L3 Current (Max),A,115.25
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,115.12
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,busbar,,L2 Current (Min),A,95.62
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,busbar,,L2 Current (Max),A,97.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,96.12
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,busbar,,L1 Current (Min),A,157.75
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,busbar,,L1 Current (Max),A,158.62
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,158.12
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 12:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-7.56
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.44
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.5
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.85501
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93408
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99286
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,50.0,L3 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,50.0,L3 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,50.0,L2 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,50.0,L2 Current (Max),A,13.62
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,50.0,L1 Current (Min),A,40.62
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,50.0,L1 Current (Max),A,41.25
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,40.88
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.94
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,37.25
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98541
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9906
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.79489
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
