Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,40.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,40.0,L2 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,40.0,L2 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,40.0,L1 Current (Min),A,25.62
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,40.0,L1 Current (Max),A,25.75
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,25.75
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-5.62
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.44
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.01347
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96155
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96985
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.62
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,9.69
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.25
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.66275
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96677
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99918
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Current (Min),A,55.75
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Current (Max),A,56.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,55.88
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.38
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,42.62
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99457
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.72555
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95486
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Current (Min),A,115.12
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Current (Max),A,115.38
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,115.25
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Current (Max),A,22.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Current (Min),A,43.62
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Current (Max),A,43.62
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.62
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (Min),V,239.83
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (Max),V,239.89
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (Min),V,238.31
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (Max),V,238.41
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (Min),V,237.62
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (Max),V,237.7
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,busbar,,L3 Current (Min),A,132.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,busbar,,L3 Current (Max),A,132.25
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,132.12
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,busbar,,L2 Current (Min),A,56.5
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,busbar,,L2 Current (Max),A,56.62
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,56.62
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,busbar,,L1 Current (Min),A,169.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,busbar,,L1 Current (Max),A,169.38
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,169.25
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 11:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-6.37
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.63
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.75
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8572700000000001
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97104
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99112
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,50.0,L3 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,50.0,L3 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,50.0,L2 Current (Min),A,20.5
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,50.0,L2 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,20.62
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,50.0,L1 Current (Min),A,48.5
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,50.0,L1 Current (Max),A,48.75
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,48.62
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.37
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.31
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.19
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97305
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99295
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8443
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,40.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,40.0,L2 Current (Min),A,13.62
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,40.0,L2 Current (Max),A,14.12
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,40.0,L1 Current (Min),A,23.88
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,40.0,L1 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.88
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,20.44
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,11.94
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.028610000000000007
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8728
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96512
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Current (Min),A,26.88
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Current (Max),A,26.88
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.88
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-55.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,12.44
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.94
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.55535
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95837
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99777
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Current (Min),A,43.88
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Current (Max),A,44.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,43.88
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.93
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.88
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.31
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98578
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8695
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96881
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Current (Min),A,101.12
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Current (Max),A,101.62
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,101.38
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Current (Min),A,38.5
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Current (Max),A,38.75
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,38.62
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Current (Min),A,47.88
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Current (Max),A,51.62
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.88
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (Min),V,239.55
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (Max),V,239.75
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (Min),V,238.06
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (Max),V,238.25
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (Min),V,237.16
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (Max),V,237.55
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,busbar,,L3 Current (Min),A,116.38
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,busbar,,L3 Current (Max),A,117.12
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,116.75
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,busbar,,L2 Current (Min),A,84.25
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,busbar,,L2 Current (Max),A,85.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,84.62
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,busbar,,L1 Current (Min),A,187.5
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,busbar,,L1 Current (Max),A,191.12
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,189.25
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 11:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.5
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.86706
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96451
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96646
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,50.0,L3 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,50.0,L3 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,50.0,L2 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,50.0,L2 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,50.0,L1 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,50.0,L1 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-11.94
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,5.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.69
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96158
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99017
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8392
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,40.0,L3 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,40.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,40.0,L2 Current (Min),A,13.62
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,40.0,L2 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,40.0,L1 Current (Min),A,22.88
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,40.0,L1 Current (Max),A,22.88
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.88
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-69.31
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-3.19
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,17.5
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.22606
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98758
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93817
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.12
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.38
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.25
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Current (Min),A,16.88
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.88
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,12.44
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.69
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6687
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9602
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99463
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Current (Min),A,48.75
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Current (Max),A,48.75
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,48.75
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.5
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,41.19
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.31
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98721
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.73831
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95593
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Current (Min),A,96.25
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Current (Max),A,96.38
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,96.38
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Current (Min),A,24.5
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Current (Max),A,24.75
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.62
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Current (Min),A,43.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Current (Max),A,43.12
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (Min),V,239.42
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (Max),V,239.5
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (Min),V,238.23
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (Max),V,238.33
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (Min),V,237.45
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (Max),V,237.47
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,busbar,,L3 Current (Min),A,111.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,busbar,,L3 Current (Max),A,111.62
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,111.25
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,busbar,,L2 Current (Min),A,71.5
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,busbar,,L2 Current (Max),A,71.75
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,71.62
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,busbar,,L1 Current (Min),A,147.12
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,busbar,,L1 Current (Max),A,147.38
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,147.25
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 11:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.56
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.44
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,2.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.88205
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92898
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99081
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,50.0,L3 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,50.0,L3 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,50.0,L2 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,50.0,L2 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,50.0,L1 Current (Min),A,27.62
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,50.0,L1 Current (Max),A,28.88
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,28.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-8.19
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,14.81
