Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.75
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97253
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.96069
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.85562
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,40.0,L2 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,40.0,L2 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,40.0,L1 Current (Min),A,31.88
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,40.0,L1 Current (Max),A,32.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,32.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,1.12
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,6.37
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.01183
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95758
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99185
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Current (Min),A,24.88
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Current (Max),A,25.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.88
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-55.13
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,12.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.06
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5280699999999999
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96335
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99887
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Current (Min),A,63.38
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Current (Max),A,70.12
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,66.12
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.87
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.62
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.62
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98724
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9133
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96231
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Current (Min),A,107.12
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Current (Max),A,107.25
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,107.12
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Current (Min),A,50.88
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Current (Max),A,51.25
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,51.12
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Current (Min),A,46.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Current (Max),A,46.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (Min),V,238.11
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (Max),V,238.36
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (Min),V,236.58
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (Max),V,236.81
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.69
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (Min),V,235.91
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (Max),V,236.14
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.02
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,busbar,,L3 Current (Min),A,122.88
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,busbar,,L3 Current (Max),A,123.25
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,123.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,busbar,,L2 Current (Min),A,92.25
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,busbar,,L2 Current (Max),A,92.5
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,92.38
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,busbar,,L1 Current (Min),A,190.25
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,busbar,,L1 Current (Max),A,196.62
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,193.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 11:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,6.31
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.13
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.98013
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95007
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97479
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,50.0,L3 Current (Min),A,27.38
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,50.0,L3 Current (Max),A,28.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,27.75
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,50.0,L2 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,50.0,L2 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,50.0,L1 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,50.0,L1 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,6.13
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.06
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97879
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98776
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8765200000000001
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,40.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,40.0,L2 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,40.0,L2 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,40.0,L1 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,40.0,L1 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.25
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.81
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.49081
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9953
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99707
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Current (Max),A,29.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Current (Min),A,26.25
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Current (Max),A,26.38
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.25
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Current (Min),A,23.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Current (Max),A,23.12
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.12
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-61.81
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,11.87
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.62
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.46535
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96106
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99927
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Current (Min),A,33.38
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Current (Max),A,34.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.62
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.5
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,41.87
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.38
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98544
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.7477699999999999
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95703
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Current (Min),A,69.5
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Current (Max),A,69.88
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,69.62
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Current (Min),A,23.38
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Current (Max),A,23.62
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Current (Min),A,40.75
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Current (Max),A,44.12
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.12
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (Min),V,239.62
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (Max),V,239.72
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (Min),V,238.33
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (Max),V,238.48
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (Min),V,237.97
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (Max),V,238.08
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,busbar,,L3 Current (Min),A,117.12
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,busbar,,L3 Current (Max),A,122.12
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,120.12
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,busbar,,L2 Current (Min),A,81.62
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,busbar,,L2 Current (Max),A,82.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,81.88
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,busbar,,L1 Current (Min),A,125.75
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,busbar,,L1 Current (Max),A,128.75
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,127.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 11:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,6.19
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-0.06
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.75
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.98471
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9924
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95679
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,50.0,L3 Current (Min),A,28.88
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,50.0,L3 Current (Max),A,29.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,28.88
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,50.0,L2 Current (Min),A,28.62
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,50.0,L2 Current (Max),A,29.12
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,28.88
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,50.0,L1 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,50.0,L1 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-8.63
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,9.63
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,25.31
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97012
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97333
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.89905
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,40.0,L3 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,40.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,40.0,L2 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,40.0,L2 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,40.0,L1 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,40.0,L1 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.81
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-14.63
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94897
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98318
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.92581
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Current (Min),A,18.25
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Current (Min),A,15.88
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.94
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,10.25
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.5
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93368
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96872
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99649
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Current (Min),A,37.62
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Current (Max),A,37.62
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.62
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,39.87
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.25
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98816
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.7608600000000001
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97552
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Current (Min),A,84.75
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Current (Max),A,85.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,84.88
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Current (Min),A,25.75
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Current (Max),A,25.88
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.75
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Current (Min),A,56.5
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Current (Max),A,56.5
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.5
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (Min),V,238.02
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (Max),V,238.06
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.03
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (Min),V,235.98
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (Max),V,236.02
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (Min),V,235.86
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (Max),V,235.89
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.88
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,busbar,,L3 Current (Min),A,142.5
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,busbar,,L3 Current (Max),A,143.62
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,143.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,busbar,,L2 Current (Min),A,87.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,busbar,,L2 Current (Max),A,88.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,87.5
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,busbar,,L1 Current (Min),A,123.62
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,busbar,,L1 Current (Max),A,123.62
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,123.62
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 11:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,4.06
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.56
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.62
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.98819
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96515
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99457
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,50.0,L3 Current (Min),A,29.5
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,50.0,L3 Current (Max),A,29.75
