Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,29.62
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,50.0,L2 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,50.0,L2 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,50.0,L1 Current (Min),A,31.25
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,50.0,L1 Current (Max),A,31.5
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,31.38
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-15.13
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,13.19
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,38.56
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.94611
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97397
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.7823100000000001
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,40.0,L3 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,40.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,40.0,L2 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,40.0,L2 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,40.0,L1 Current (Min),A,22.12
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,40.0,L1 Current (Max),A,22.38
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.25
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,12.25
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.37
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,9.75
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95105
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98209
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95712
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.75
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Current (Min),A,28.62
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Current (Max),A,29.62
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.88
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,9.87
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.31
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69226
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96899
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99625
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Current (Min),A,40.25
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Current (Max),A,40.25
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,40.25
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.06
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.19
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.38
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98538
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8696
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96655
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Current (Min),A,76.75
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Current (Max),A,77.25
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,77.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Current (Min),A,36.25
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Current (Max),A,36.38
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.25
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Current (Min),A,53.12
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Current (Max),A,55.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (Min),V,236.17
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (Max),V,236.45
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.31
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (Min),V,234.5
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (Max),V,235.08
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,234.81
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (Min),V,234.06
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (Max),V,234.47
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.23
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,busbar,,L3 Current (Min),A,134.75
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,busbar,,L3 Current (Max),A,135.12
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,134.88
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,busbar,,L2 Current (Min),A,96.25
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,busbar,,L2 Current (Max),A,98.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,96.75
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,busbar,,L1 Current (Min),A,150.75
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,busbar,,L1 Current (Max),A,152.38
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,151.38
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 10:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,16.31
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-20.5
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.94015
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8848600000000001
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98627
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,50.0,L3 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,50.0,L3 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,19.62
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,50.0,L2 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,50.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,50.0,L1 Current (Min),A,26.5
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,50.0,L1 Current (Max),A,31.38
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,29.38
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.25
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,10.63
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,35.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98465
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.96405
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.81601
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,40.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,40.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,40.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,40.0,L1 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,40.0,L1 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.25
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,11.44
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.13
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.19
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95395
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98059
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99069
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.88
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.75
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-46.5
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.88
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.06
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.62945
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9693
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99771
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Current (Min),A,45.12
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Current (Max),A,45.25
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,45.12
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.63
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.75
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.19
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98474
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.84619
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95727
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Current (Min),A,79.25
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Current (Max),A,80.5
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,79.75
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Current (Min),A,33.62
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Current (Max),A,34.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.88
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Current (Min),A,40.75
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Current (Max),A,40.75
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.75
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (Min),V,238.27
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (Max),V,238.3
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (Min),V,236.86
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (Max),V,236.88
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.88
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (Min),V,236.59
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (Max),V,236.66
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.62
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,busbar,,L3 Current (Min),A,127.62
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,busbar,,L3 Current (Max),A,128.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,127.75
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,busbar,,L2 Current (Min),A,75.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,busbar,,L2 Current (Max),A,75.38
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,75.12
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,busbar,,L1 Current (Min),A,144.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,busbar,,L1 Current (Max),A,149.25
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,147.12
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 10:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,15.19
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.37
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.94321
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97128
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99258
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,50.0,L3 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,50.0,L3 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,50.0,L2 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,50.0,L2 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,50.0,L1 Current (Min),A,27.88
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,50.0,L1 Current (Max),A,28.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,28.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-13.69
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,5.62
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.94733
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98853
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.86203
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,40.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,40.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,40.0,L2 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,40.0,L2 Current (Max),A,16.12
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,40.0,L1 Current (Min),A,26.38
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,40.0,L1 Current (Max),A,26.5
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,26.38
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.93
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-29.44
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.62
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97546
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8246700000000001
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97345
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Current (Min),A,29.25
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Current (Max),A,29.5
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,29.5
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.69
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,8.25
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73852
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96973
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99881
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Current (Min),A,62.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Current (Max),A,62.12
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,62.12
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.31
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,39.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.88
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98706
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.79135
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96005
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Current (Min),A,87.38
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Current (Max),A,87.62
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,87.5
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Current (Min),A,29.75
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Current (Max),A,34.88
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.12
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Current (Min),A,42.25
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Current (Max),A,42.88
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.5
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (Min),V,238.55
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (Max),V,238.72
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (Min),V,237.2
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (Max),V,237.34
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.23
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (Min),V,236.73
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (Max),V,236.83
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.77
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,busbar,,L3 Current (Min),A,144.75
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,busbar,,L3 Current (Max),A,145.25
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,145.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,busbar,,L2 Current (Min),A,72.62
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,busbar,,L2 Current (Max),A,78.88
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,74.25
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,busbar,,L1 Current (Min),A,161.38
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,busbar,,L1 Current (Max),A,161.88
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,161.62
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 10:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,7.63
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.81
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
