Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.96585
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9722
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99652
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,50.0,L3 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,50.0,L3 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,50.0,L2 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,50.0,L2 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,50.0,L1 Current (Min),A,34.62
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,50.0,L1 Current (Max),A,34.88
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,34.75
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.44
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98514
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98709
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8321799999999999
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,40.0,L2 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,40.0,L2 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,40.0,L1 Current (Min),A,20.38
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,40.0,L1 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,13.44
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.06
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-20.81
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95349
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98987
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.8924799999999999
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Current (Min),A,23.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Current (Max),A,23.12
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Current (Min),A,24.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Current (Max),A,24.38
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.25
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.31
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.94
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.12
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8350799999999999
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9693
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99918
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Current (Min),A,93.62
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Current (Max),A,93.75
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,93.62
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,2.75
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.62
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.5
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98978
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92157
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95444
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Current (Min),A,72.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Current (Max),A,72.12
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,72.12
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Current (Min),A,32.5
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Current (Max),A,32.62
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.62
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Current (Min),A,43.62
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Current (Max),A,43.75
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.62
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (Min),V,238.16
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (Max),V,238.17
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (Min),V,236.5
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (Max),V,236.53
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.52
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (Min),V,235.77
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (Max),V,235.83
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.8
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,busbar,,L3 Current (Min),A,123.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,busbar,,L3 Current (Max),A,123.12
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,123.12
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,busbar,,L2 Current (Min),A,90.25
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,busbar,,L2 Current (Max),A,90.38
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,90.25
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,busbar,,L1 Current (Min),A,192.75
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,busbar,,L1 Current (Max),A,192.88
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,192.88
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 10:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,12.31
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.13
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.06
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95737
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96918
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99387
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,50.0,L3 Current (Min),A,20.38
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,50.0,L3 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,50.0,L2 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,50.0,L2 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,50.0,L1 Current (Min),A,31.38
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,50.0,L1 Current (Max),A,31.38
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,31.38
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.75
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9903
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98911
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.82855
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,40.0,L3 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,40.0,L3 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,40.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,40.0,L2 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,40.0,L1 Current (Min),A,19.62
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,40.0,L1 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.62
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,14.37
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-5.56
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.38
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95319
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9903
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95975
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Current (Min),A,23.62
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Current (Max),A,23.62
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.62
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Current (Min),A,25.25
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Current (Max),A,25.38
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,25.38
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-49.94
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,8.93
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.25
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5985
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97174
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99863
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Current (Min),A,53.62
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Current (Max),A,53.75
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,53.62
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.44
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.75
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9884
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87692
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95398
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Current (Min),A,81.62
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Current (Max),A,81.62
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,81.62
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Current (Min),A,31.38
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Current (Max),A,31.88
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.62
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Current (Min),A,39.75
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Current (Max),A,40.62
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.25
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (Min),V,239.2
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (Max),V,239.2
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (Min),V,237.69
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (Max),V,237.72
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.7
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (Min),V,237.3
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (Max),V,237.33
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,busbar,,L3 Current (Min),A,134.38
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,busbar,,L3 Current (Max),A,134.62
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,134.5
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,busbar,,L2 Current (Min),A,90.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,busbar,,L2 Current (Max),A,90.5
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,90.25
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,busbar,,L1 Current (Min),A,145.62
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,busbar,,L1 Current (Max),A,146.5
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,146.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 10:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,4.94
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.5
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95547
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98956
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99292
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,50.0,L3 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,50.0,L3 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,50.0,L2 Current (Min),A,34.25
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,50.0,L2 Current (Max),A,34.38
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,34.25
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,50.0,L1 Current (Min),A,31.88
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,50.0,L1 Current (Max),A,31.88
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,31.88
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-9.13
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-10.81
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.31
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96396
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.96307
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.84808
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,40.0,L3 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,40.0,L2 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,40.0,L2 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,40.0,L1 Current (Min),A,22.25
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,40.0,L1 Current (Max),A,22.38
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.38
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.31
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.06
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-34.56
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96469
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.88055
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.7700199999999999
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Current (Max),A,22.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.94
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,8.19
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.62
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79992
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97733
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9993
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Current (Min),A,87.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Current (Max),A,96.25
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,93.88
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.06
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.81
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.82
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98141
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8912
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96799
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Current (Min),A,91.62
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Current (Max),A,91.88
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,91.75
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Current (Min),A,40.62
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Current (Max),A,40.88
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,40.75
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Current (Min),A,49.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Current (Max),A,49.38
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.12
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (Min),V,237.89
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (Max),V,237.91
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (Min),V,236.62
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (Max),V,236.67
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.66
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (Min),V,235.86
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (Max),V,235.92
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.89
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,busbar,,L3 Current (Min),A,138.12
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,busbar,,L3 Current (Max),A,140.25
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,138.62
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,busbar,,L2 Current (Min),A,92.88
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,busbar,,L2 Current (Max),A,93.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,92.88
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,busbar,,L1 Current (Min),A,190.88
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,busbar,,L1 Current (Max),A,199.75
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,197.5
