Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 10:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,9.56
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.87
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.97137
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97723
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99844
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,50.0,L3 Current (Min),A,24.88
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,50.0,L3 Current (Max),A,26.12
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,25.25
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,50.0,L2 Current (Min),A,24.25
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,50.0,L2 Current (Max),A,25.75
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,25.12
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,50.0,L1 Current (Min),A,80.88
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,50.0,L1 Current (Max),A,80.88
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,80.88
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.38
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.75
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,40.13
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97803
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97678
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.75857
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,40.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,40.0,L2 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,40.0,L2 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,40.0,L1 Current (Min),A,25.25
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,40.0,L1 Current (Max),A,25.5
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,25.38
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.56
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.87
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-26.06
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98639
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95917
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.83706
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Current (Min),A,27.5
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Current (Max),A,27.75
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.62
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.25
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,7.81
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.12
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85562
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97958
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99969
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Current (Min),A,71.75
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Current (Max),A,72.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,71.88
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.94
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.94
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.44
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98941
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.927
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96756
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Current (Min),A,83.12
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Current (Max),A,83.38
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,83.25
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Current (Min),A,39.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Current (Max),A,39.38
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.25
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Current (Min),A,48.62
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Current (Max),A,49.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.88
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (Min),V,239.11
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (Max),V,239.41
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (Min),V,237.86
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (Max),V,238.08
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.92
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (Min),V,236.61
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (Max),V,236.95
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.78
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,53.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,busbar,,L3 Current (Min),A,145.25
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,busbar,,L3 Current (Max),A,153.12
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,149.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,busbar,,L2 Current (Min),A,91.5
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,busbar,,L2 Current (Max),A,93.5
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,92.38
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,busbar,,L1 Current (Min),A,224.62
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,busbar,,L1 Current (Max),A,225.12
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,224.75
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 09:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,13.75
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.19
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.38
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.92557
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9588
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98462
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,50.0,L3 Current (Min),A,23.62
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,50.0,L3 Current (Max),A,24.12
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,23.88
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,50.0,L2 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,50.0,L2 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,50.0,L1 Current (Min),A,22.25
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,50.0,L1 Current (Max),A,22.5
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,22.38
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.93
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,39.13
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98724
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97711
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.77371
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,40.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,40.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,40.0,L2 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,40.0,L2 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,40.0,L1 Current (Min),A,23.88
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,40.0,L1 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.13
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-2.69
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,5.94
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97137
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98737
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96655
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-50.38
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,7.75
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.60064
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97565
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99719
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Current (Min),A,56.25
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Current (Max),A,56.38
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,56.25
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.19
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.5
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98761
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87985
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98938
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Current (Min),A,83.62
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Current (Max),A,83.62
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,83.62
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Current (Min),A,38.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Current (Max),A,38.88
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,38.5
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Current (Min),A,79.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Current (Max),A,83.12
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,81.88
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (Min),V,239.98
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (Max),V,240.05
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (Min),V,238.88
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (Max),V,238.92
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (Min),V,237.69
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (Max),V,237.77
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,busbar,,L3 Current (Min),A,134.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,busbar,,L3 Current (Max),A,134.62
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,134.25
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,busbar,,L2 Current (Min),A,86.38
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,busbar,,L2 Current (Max),A,87.5
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,87.12
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,busbar,,L1 Current (Min),A,183.25
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,busbar,,L1 Current (Max),A,187.5
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,186.12
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 09:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,24.81
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-20.68
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.88
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8428899999999999
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.87536
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98685
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,50.0,L3 Current (Min),A,20.38
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,50.0,L3 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,50.0,L2 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,50.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,50.0,L1 Current (Min),A,24.5
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,50.0,L1 Current (Max),A,24.75
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,24.62
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.5
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.38
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.19
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98145
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9827
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.83096
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,40.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,40.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,40.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,40.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,40.0,L1 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,40.0,L1 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.88
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,18.44
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-12.06
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.93353
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98273
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93741
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.81
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,7.37
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70575
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97205
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99734
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Current (Min),A,50.25
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Current (Max),A,50.38
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.38
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.5
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.06
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.12
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98535
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9407
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95175
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Current (Min),A,68.25
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Current (Max),A,68.5
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,68.38
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Current (Min),A,42.38
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Current (Max),A,42.62
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,42.5
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Current (Min),A,36.38
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Current (Max),A,36.38
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.38
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (Min),V,240.19
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (Max),V,240.19
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (Min),V,238.75
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (Max),V,238.77
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (Min),V,238.06
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (Max),V,238.16
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,31.0
