Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,busbar,,L3 Current (Min),A,115.75
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,busbar,,L3 Current (Max),A,116.88
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,116.12
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,busbar,,L2 Current (Min),A,82.12
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,busbar,,L2 Current (Max),A,82.62
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,82.25
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,busbar,,L1 Current (Min),A,131.5
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,busbar,,L1 Current (Max),A,131.62
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,131.5
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 09:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,17.81
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.57
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.56
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9245
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.909
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93472
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,50.0,L3 Current (Min),A,25.12
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,50.0,L3 Current (Max),A,25.5
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,25.38
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,50.0,L2 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,50.0,L2 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,50.0,L1 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,50.0,L1 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.19
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.31
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98325
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98019
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.82135
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,40.0,L2 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,40.0,L2 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,40.0,L1 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,40.0,L1 Current (Max),A,21.75
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.75
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.06
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-1.25
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,10.13
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97607
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95502
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95813
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Current (Min),A,22.88
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Current (Max),A,23.12
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-51.12
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,7.31
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.59933
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97375
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99817
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Current (Min),A,62.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Current (Max),A,62.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,62.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.37
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.62
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.25
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9841
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92245
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95853
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Current (Min),A,75.25
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Current (Max),A,79.25
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,77.25
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Current (Min),A,34.62
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Current (Max),A,34.75
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.62
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Current (Min),A,41.5
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Current (Max),A,41.75
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.62
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (Min),V,239.56
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (Max),V,239.66
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (Min),V,238.3
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (Max),V,238.36
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (Min),V,237.31
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (Max),V,237.47
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,busbar,,L3 Current (Min),A,131.12
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,busbar,,L3 Current (Max),A,135.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,133.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,busbar,,L2 Current (Min),A,67.75
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,busbar,,L2 Current (Max),A,68.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,67.88
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,busbar,,L1 Current (Min),A,140.38
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,busbar,,L1 Current (Max),A,140.75
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,140.5
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 09:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,16.81
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-20.75
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,4.25
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.93851
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90121
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98694
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,50.0,L3 Current (Min),A,25.5
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,50.0,L3 Current (Max),A,26.75
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,25.88
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,50.0,L2 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,50.0,L2 Current (Max),A,13.62
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,50.0,L1 Current (Min),A,24.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,50.0,L1 Current (Max),A,24.12
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,24.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.82
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-10.31
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,35.37
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9855
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97238
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.81357
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,40.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,40.0,L2 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,40.0,L2 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,40.0,L1 Current (Min),A,23.38
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,40.0,L1 Current (Max),A,23.38
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,23.38
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,12.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-32.31
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-10.44
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96359
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.80783
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9668
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Current (Min),A,26.75
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Current (Max),A,27.12
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.88
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.56
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,9.56
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75857
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96674
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99976
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Current (Min),A,69.12
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Current (Max),A,69.25
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,69.12
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.88
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.57
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98453
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95871
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94244
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Current (Min),A,64.38
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Current (Max),A,64.38
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,64.38
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Current (Min),A,44.12
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Current (Max),A,44.25
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,44.12
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Current (Min),A,37.75
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Current (Max),A,38.75
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (Min),V,239.72
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (Max),V,239.81
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (Min),V,238.28
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (Max),V,238.34
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (Min),V,237.56
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (Max),V,237.66
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,busbar,,L3 Current (Min),A,124.88
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,busbar,,L3 Current (Max),A,126.25
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,125.38
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,busbar,,L2 Current (Min),A,76.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,busbar,,L2 Current (Max),A,77.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,76.62
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,busbar,,L1 Current (Min),A,157.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,busbar,,L1 Current (Max),A,159.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,157.5
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 09:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,15.13
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.94
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9389
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95529
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99268
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,50.0,L3 Current (Min),A,21.88
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,50.0,L3 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,21.88
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,50.0,L2 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,50.0,L2 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,50.0,L1 Current (Min),A,37.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,50.0,L1 Current (Max),A,37.25
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,37.12
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.37
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.56
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,37.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97421
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97546
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.79608
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,40.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,40.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,40.0,L2 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,40.0,L2 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,40.0,L1 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,40.0,L1 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.25
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.12
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.62
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97879
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.90466
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.90301
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Current (Min),A,24.5
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Current (Max),A,24.62
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.62
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.63
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.19
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.06
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71633
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99503
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99963
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Current (Max),A,18.75
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.75
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Current (Min),A,80.75
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Current (Max),A,80.75
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,80.75
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,33.87
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.62
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98373
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.82785
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97211
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Current (Min),A,85.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Current (Max),A,85.12
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,85.12
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Current (Min),A,44.75
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Current (Max),A,45.12
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,45.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Current (Min),A,50.62
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Current (Max),A,51.62
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.12
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (Min),V,241.31
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (Max),V,241.33
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (Min),V,239.89
