Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (Max),V,239.89
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (Min),V,238.98
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (Max),V,239.05
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,busbar,,L3 Current (Min),A,139.25
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,busbar,,L3 Current (Max),A,139.5
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,139.38
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,busbar,,L2 Current (Min),A,89.75
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,busbar,,L2 Current (Max),A,90.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,89.88
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,busbar,,L1 Current (Min),A,189.88
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,busbar,,L1 Current (Max),A,192.88
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,191.38
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 09:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,18.44
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.5
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90161
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96774
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99371
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,50.0,L3 Current (Min),A,30.62
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,50.0,L3 Current (Max),A,30.62
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,30.62
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,50.0,L2 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,50.0,L2 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,50.0,L1 Current (Min),A,28.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,50.0,L1 Current (Max),A,32.25
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,29.12
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-18.38
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-10.37
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.94
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.94495
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97189
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8644700000000001
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,40.0,L3 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,40.0,L3 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,40.0,L2 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,40.0,L2 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,40.0,L1 Current (Min),A,39.12
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,40.0,L1 Current (Max),A,39.38
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,39.25
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,13.13
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-33.69
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-11.31
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95978
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.7863100000000001
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9379
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Current (Min),A,26.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Current (Max),A,26.25
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.12
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-53.94
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,11.81
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.56
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5505
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96439
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99966
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Current (Min),A,60.88
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Current (Max),A,61.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,61.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.69
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.62
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98126
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87329
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96518
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Current (Min),A,80.62
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Current (Max),A,81.12
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,81.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Current (Min),A,51.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Current (Max),A,52.25
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,51.88
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Current (Min),A,42.5
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Current (Max),A,45.88
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.88
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (Min),V,241.33
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (Max),V,241.34
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (Min),V,240.09
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (Max),V,240.12
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (Min),V,239.05
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (Max),V,239.08
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,busbar,,L3 Current (Min),A,143.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,busbar,,L3 Current (Max),A,143.5
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,143.25
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,busbar,,L2 Current (Min),A,85.75
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,busbar,,L2 Current (Max),A,87.38
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,87.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,busbar,,L1 Current (Min),A,174.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,busbar,,L1 Current (Max),A,175.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,174.25
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 08:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,14.81
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.06
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,6.69
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.92453
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96634
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98694
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,50.0,L3 Current (Min),A,25.25
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,50.0,L3 Current (Max),A,26.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,25.62
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,50.0,L2 Current (Min),A,18.62
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,50.0,L2 Current (Max),A,18.75
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,18.75
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,50.0,L1 Current (Min),A,31.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,50.0,L1 Current (Max),A,32.25
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,31.62
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-10.5
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.69
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.87
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96231
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98111
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.83883
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,40.0,L3 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,40.0,L3 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,40.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,40.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,40.0,L1 Current (Min),A,17.88
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,40.0,L1 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.88
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,11.56
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-30.69
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-10.87
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94745
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.81857
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94382
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-46.12
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,8.43
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6674399999999999
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97061
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99948
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Current (Min),A,36.12
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Current (Max),A,36.12
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.12
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,39.57
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.69
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9707
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.7650100000000001
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95151
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Current (Min),A,73.25
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Current (Max),A,80.25
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,76.12
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Current (Min),A,38.62
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Current (Max),A,45.38
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,41.62
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Current (Min),A,40.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Current (Max),A,45.5
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.25
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (Min),V,239.97
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (Max),V,240.19
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (Min),V,238.38
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (Max),V,238.67
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (Min),V,237.91
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (Max),V,238.05
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,busbar,,L3 Current (Min),A,121.5
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,busbar,,L3 Current (Max),A,129.62
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,125.12
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,busbar,,L2 Current (Min),A,72.12
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,busbar,,L2 Current (Max),A,78.25
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,74.75
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,busbar,,L1 Current (Min),A,128.25
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,busbar,,L1 Current (Max),A,132.75
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,130.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 08:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,25.44
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.81
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,3.44
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90228
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94861
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99017
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,50.0,L3 Current (Min),A,30.25
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,50.0,L3 Current (Max),A,40.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,32.25
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,50.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,50.0,L2 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,50.0,L1 Current (Min),A,23.62
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,50.0,L1 Current (Max),A,32.88
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,25.5
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-8.56
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.38
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,13.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97433
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98691
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.97382
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,40.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,40.0,L3 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,40.0,L2 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,40.0,L2 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,40.0,L1 Current (Min),A,54.38
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,40.0,L1 Current (Max),A,54.5
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,54.5
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.5
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.5
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,12.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97177
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.87454
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95322
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Current (Min),A,24.88
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Current (Max),A,25.25
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.12
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.31
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,8.63
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.88
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98148
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97174
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99829
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Current (Min),A,54.5
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Current (Max),A,54.75
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,54.62
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.62
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,35.63
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.44
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98508
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.80432
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94635
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Current (Min),A,63.12
