Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Current (Max),A,63.12
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,63.12
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Current (Min),A,25.12
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Current (Max),A,25.25
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.25
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Current (Min),A,37.38
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Current (Max),A,37.38
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.38
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (Min),V,239.23
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (Max),V,239.31
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (Min),V,238.06
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (Max),V,238.12
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (Min),V,237.31
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (Max),V,237.44
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,busbar,,L3 Current (Min),A,134.25
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,busbar,,L3 Current (Max),A,144.38
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,136.38
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,busbar,,L2 Current (Min),A,54.5
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,busbar,,L2 Current (Max),A,64.25
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,56.5
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,busbar,,L1 Current (Min),A,174.25
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,busbar,,L1 Current (Max),A,183.75
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,176.25
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 08:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,39.25
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.81
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,8.63
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.7359
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97671
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95492
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,50.0,L3 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,50.0,L3 Current (Max),A,21.75
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,21.75
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,50.0,L2 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,50.0,L2 Current (Max),A,18.75
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,50.0,L1 Current (Min),A,13.62
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,50.0,L1 Current (Max),A,14.12
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-10.75
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,8.06
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96161
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98941
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.98999
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,40.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,40.0,L2 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,40.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,40.0,L1 Current (Min),A,47.38
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,40.0,L1 Current (Max),A,47.5
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,47.38
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.56
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-35.31
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-21.25
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95953
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.7784399999999999
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.88003
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Current (Max),A,17.12
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.5
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.94
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.19
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98547
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99643
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99957
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Current (Min),A,18.25
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Current (Min),A,74.12
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Current (Max),A,74.25
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,74.25
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.31
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.62
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.56
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98379
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8654799999999999
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95352
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Current (Min),A,84.38
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Current (Max),A,85.25
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,84.75
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Current (Min),A,42.12
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Current (Max),A,42.38
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,42.25
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Current (Min),A,42.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Current (Max),A,42.38
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.12
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (Min),V,239.67
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (Max),V,239.73
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (Min),V,238.47
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (Max),V,238.56
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (Min),V,237.83
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (Max),V,237.91
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,busbar,,L3 Current (Min),A,136.38
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,busbar,,L3 Current (Max),A,137.38
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,136.88
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,busbar,,L2 Current (Min),A,89.62
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,busbar,,L2 Current (Max),A,90.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,89.88
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,busbar,,L1 Current (Min),A,180.25
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,busbar,,L1 Current (Max),A,180.62
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,180.5
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 08:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,31.81
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.69
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.94
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.81485
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.91452
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98752
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,50.0,L3 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,50.0,L3 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,50.0,L2 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,50.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,50.0,L1 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,50.0,L1 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-18.38
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.06
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,35.19
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.91925
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98578
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.81396
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,40.0,L3 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,40.0,L3 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,40.0,L2 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,40.0,L2 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,40.0,L1 Current (Min),A,20.38
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,40.0,L1 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.87
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.5
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,10.56
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95966
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.94101
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95193
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.38
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.69
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,9.94
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.5
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82324
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96997
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99866
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Current (Min),A,50.25
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Current (Max),A,50.25
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,50.25
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.19
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.62
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.94
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98575
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89187
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95373
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Current (Min),A,72.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Current (Max),A,72.38
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,72.25
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Current (Min),A,42.75
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Current (Max),A,42.88
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,42.88
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Current (Min),A,38.12
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Current (Max),A,38.25
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.25
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (Min),V,239.88
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (Max),V,240.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (Min),V,238.2
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (Max),V,238.31
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.25
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (Min),V,237.94
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (Max),V,237.94
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,busbar,,L3 Current (Min),A,108.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,busbar,,L3 Current (Max),A,109.38
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,108.62
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,busbar,,L2 Current (Min),A,75.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,busbar,,L2 Current (Max),A,75.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,75.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,busbar,,L1 Current (Min),A,132.62
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,busbar,,L1 Current (Max),A,132.75
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,132.75
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 08:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,39.75
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-18.25
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,3.94
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.75348
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.89145
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99243
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,50.0,L3 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,50.0,L3 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,50.0,L2 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,50.0,L2 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,50.0,L1 Current (Min),A,34.38
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,50.0,L1 Current (Max),A,34.5
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,34.5
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-11.25
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.94
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,38.44
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.94672
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98437
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.77966
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,40.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,40.0,L3 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,40.0,L2 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,40.0,L2 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,40.0,L1 Current (Min),A,20.38
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,40.0,L1 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,10.81
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.5
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.69
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95523
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9776
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95444
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.25
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.94
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.62
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9162
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94952
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9993
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Current (Min),A,4.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Current (Max),A,4.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Current (Min),A,41.12
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Current (Max),A,42.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,41.5
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.75
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,37.94
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.38
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
