Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98386
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.7846
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95441
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Current (Min),A,70.25
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Current (Max),A,70.62
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,70.38
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Current (Min),A,37.62
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Current (Max),A,38.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.88
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Current (Min),A,37.62
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Current (Max),A,37.75
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.75
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (Min),V,241.14
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (Max),V,241.48
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (Min),V,239.66
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (Max),V,240.11
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (Min),V,238.75
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (Max),V,239.25
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,busbar,,L3 Current (Min),A,108.62
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,busbar,,L3 Current (Max),A,108.75
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,108.62
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,busbar,,L2 Current (Min),A,72.75
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,busbar,,L2 Current (Max),A,73.62
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,73.25
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,busbar,,L1 Current (Min),A,134.75
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,busbar,,L1 Current (Max),A,135.62
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,135.12
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 08:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,22.31
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.37
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.56
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91473
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97552
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98843
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,50.0,L3 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,50.0,L3 Current (Max),A,22.12
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,21.75
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,50.0,L2 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,50.0,L2 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,19.25
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,50.0,L1 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,50.0,L1 Current (Max),A,31.88
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,26.38
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-7.93
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.69
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,42.06
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96973
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97656
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.73803
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,40.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,40.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,40.0,L2 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,40.0,L2 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,40.0,L1 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,40.0,L1 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.25
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.63
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,13.37
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98367
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98743
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94885
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Current (Min),A,28.25
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Current (Max),A,28.38
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.25
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Current (Min),A,22.38
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Current (Max),A,22.75
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.94
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.5
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.25
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7305
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96127
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99902
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Current (Min),A,25.88
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Current (Max),A,26.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.06
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,39.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.63
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97778
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.77353
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95883
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Current (Min),A,73.5
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Current (Max),A,73.62
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,73.5
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Current (Min),A,36.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Current (Max),A,36.12
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.12
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Current (Min),A,41.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Current (Max),A,41.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (Min),V,241.92
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (Max),V,241.95
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (Min),V,240.5
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (Max),V,240.55
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (Min),V,240.23
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (Max),V,240.31
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,busbar,,L3 Current (Min),A,130.25
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,busbar,,L3 Current (Max),A,131.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,130.62
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,busbar,,L2 Current (Min),A,84.12
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,busbar,,L2 Current (Max),A,84.25
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,84.12
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,busbar,,L1 Current (Min),A,108.75
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,busbar,,L1 Current (Max),A,120.88
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,115.12
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 07:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.63
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-11.56
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.88666
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90909
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.92087
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,50.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,50.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,50.0,L2 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,50.0,L2 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,50.0,L1 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,50.0,L1 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-12.5
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.13
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.56
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.94714
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98279
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8312
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,40.0,L3 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,40.0,L3 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,40.0,L2 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,40.0,L2 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,40.0,L1 Current (Min),A,22.38
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,40.0,L1 Current (Max),A,22.5
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,13.56
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.81
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-24.31
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94601
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98569
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.8759399999999999
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Current (Max),A,21.25
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-48.94
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.31
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.12
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6270399999999999
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95184
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99881
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Current (Min),A,31.75
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Current (Max),A,31.88
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.88
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.56
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,38.81
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.56
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98312
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.77508
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96057
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Current (Min),A,82.62
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Current (Max),A,83.12
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,83.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Current (Min),A,38.62
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Current (Max),A,38.75
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,38.75
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Current (Min),A,39.5
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Current (Max),A,39.75
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.62
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (Min),V,242.09
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (Max),V,242.14
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (Min),V,240.56
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (Max),V,240.62
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (Min),V,240.34
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (Max),V,240.38
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,busbar,,L3 Current (Min),A,111.38
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,busbar,,L3 Current (Max),A,112.12
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,111.88
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,busbar,,L2 Current (Min),A,75.38
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,busbar,,L2 Current (Max),A,76.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,75.75
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,busbar,,L1 Current (Min),A,104.38
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,busbar,,L1 Current (Max),A,104.62
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,104.5
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 07:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.75
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.94
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.93118
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98904
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95267
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,50.0,L3 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,50.0,L3 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,50.0,L2 Current (Min),A,33.62
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,50.0,L2 Current (Max),A,33.75
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,33.75
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,50.0,L1 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,50.0,L1 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-12.25
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.19
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,42.94
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.94846
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98257
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.73138
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,40.0,L3 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,40.0,L3 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,40.0,L2 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,40.0,L2 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,40.0,L1 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,40.0,L1 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,13.75
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.75
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-23.69
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94522
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98209
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.8651399999999999
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,30.0,L3 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,30.0,L3 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,30.0,L2 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,30.0,L2 Current (Max),A,18.62
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,30.0,L1 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,30.0,L1 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-48.25
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.31
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.69
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.63864
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92651
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99725
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Current (Max),A,4.5
