Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Current (Min),A,16.88
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.75
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.12
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.88
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97379
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91492
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93689
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Current (Min),A,56.5
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Current (Max),A,56.75
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,56.62
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Current (Min),A,40.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Current (Max),A,40.25
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,40.12
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Current (Min),A,33.25
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Current (Max),A,33.38
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.25
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (Min),V,241.81
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (Max),V,241.84
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (Min),V,240.38
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (Max),V,240.42
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (Min),V,240.45
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (Max),V,240.53
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,busbar,,L3 Current (Min),A,85.38
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,busbar,,L3 Current (Max),A,88.88
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,87.12
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,busbar,,L2 Current (Min),A,101.5
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,busbar,,L2 Current (Max),A,101.5
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,101.5
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,busbar,,L1 Current (Min),A,76.75
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,busbar,,L1 Current (Max),A,77.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,76.88
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 07:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.75
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-18.94
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.25
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.88986
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8948
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94916
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,50.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,50.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,50.0,L2 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,50.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,50.0,L1 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,50.0,L1 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.56
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-8.81
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.06
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9779
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9776
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.79666
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,40.0,L2 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,40.0,L2 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,40.0,L1 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,40.0,L1 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,11.94
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.31
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.5
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94513
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96954
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9617
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,30.0,L3 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,30.0,L3 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,30.0,L2 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,30.0,L2 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,30.0,L1 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,30.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.25
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-39.25
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.19
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7723399999999999
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7098300000000001
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95392
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Current (Min),A,4.12
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Current (Max),A,4.12
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.12
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,19.38
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.5
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,15.5
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93802
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8587899999999999
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94562
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Current (Min),A,70.12
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Current (Max),A,70.38
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,70.25
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Current (Min),A,54.38
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Current (Max),A,54.5
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,54.38
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Current (Min),A,39.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Current (Max),A,39.88
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.38
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (Min),V,241.67
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (Max),V,241.84
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (Min),V,240.42
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (Max),V,240.58
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (Min),V,240.03
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (Max),V,240.17
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,busbar,,L3 Current (Min),A,98.38
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,busbar,,L3 Current (Max),A,98.88
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,98.62
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,busbar,,L2 Current (Min),A,85.25
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,busbar,,L2 Current (Max),A,85.62
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,85.38
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,busbar,,L1 Current (Min),A,77.12
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,busbar,,L1 Current (Max),A,79.25
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,77.88
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 07:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,4.19
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-17.94
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-8.25
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91904
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90274
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97113
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,50.0,L3 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,50.0,L3 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,50.0,L2 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,50.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,50.0,L1 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,50.0,L1 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,17.12
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.94
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-9.63
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,35.06
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97531
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.96991
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.81662
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,40.0,L3 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,40.0,L3 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,40.0,L2 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,40.0,L2 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,40.0,L1 Current (Min),A,28.62
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,40.0,L1 Current (Max),A,28.62
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,28.62
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,15.5
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.13
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-21.94
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.93823
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96909
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.88418
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,30.0,L3 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,30.0,L3 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,30.0,L2 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,30.0,L2 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,30.0,L1 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,30.0,L1 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-51.19
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-34.87
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.75
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.59075
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.75625
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9769
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,15.31
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.19
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.06
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95554
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8298
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95978
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Current (Min),A,55.25
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Current (Max),A,60.75
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,57.88
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Current (Min),A,30.75
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Current (Max),A,36.25
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Current (Min),A,26.75
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Current (Max),A,27.25
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (Min),V,243.19
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (Max),V,243.3
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (Min),V,242.27
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (Max),V,242.28
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (Min),V,241.83
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (Max),V,241.89
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,busbar,,L3 Current (Min),A,86.12
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,busbar,,L3 Current (Max),A,92.38
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,88.88
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,busbar,,L2 Current (Min),A,61.38
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,busbar,,L2 Current (Max),A,68.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,64.12
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,busbar,,L1 Current (Min),A,77.38
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,busbar,,L1 Current (Max),A,78.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,77.62
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 07:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.12
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-18.75
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-12.44
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9812
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8858299999999999
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.92505
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,50.0,L3 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,50.0,L3 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,50.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,50.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,50.0,L1 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,50.0,L1 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.75
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-10.69
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.94
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98096
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.96866
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.79745
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,40.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,40.0,L2 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,40.0,L2 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,40.0,L1 Current (Min),A,24.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,40.0,L1 Current (Max),A,24.12
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,24.12
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,14.5
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.44
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.69
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94083
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98862
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96091
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,30.0,L3 Current (Min),A,15.88
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,30.0,L3 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,30.0,L2 Current (Min),A,25.88
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,30.0,L2 Current (Max),A,26.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,30.0,L1 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,30.0,L1 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.87
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-39.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,11.63
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85834
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.70291
