Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96646
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,15.31
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.94
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.62
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9537
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9043
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96869
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Current (Min),A,49.75
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Current (Max),A,50.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,49.88
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Current (Min),A,53.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Current (Max),A,53.12
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,53.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Current (Min),A,31.38
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Current (Max),A,31.38
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.38
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (Min),V,239.03
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (Max),V,239.08
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (Min),V,237.78
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (Max),V,237.78
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.78
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (Min),V,237.69
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (Max),V,237.69
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,busbar,,L3 Current (Min),A,88.62
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,busbar,,L3 Current (Max),A,98.62
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,93.62
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,busbar,,L2 Current (Min),A,93.12
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,busbar,,L2 Current (Max),A,93.12
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,93.12
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,busbar,,L1 Current (Min),A,73.75
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,busbar,,L1 Current (Max),A,73.75
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,73.75
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 07:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.44
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.81
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.31
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.99377
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90567
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95438
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,50.0,L3 Current (Min),A,24.5
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,50.0,L3 Current (Max),A,24.62
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,24.5
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,50.0,L2 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,50.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,50.0,L1 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,50.0,L1 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.56
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-12.19
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,39.37
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98831
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.96292
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.77447
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,40.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,40.0,L3 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,40.0,L2 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,40.0,L2 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,40.0,L1 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,40.0,L1 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,10.19
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.31
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.56
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95492
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9762
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9617
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Current (Min),A,16.88
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-54.63
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-44.38
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.31
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.56405
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.63702
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9769
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.19
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.31
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.56
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97748
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95257
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96921
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Current (Min),A,57.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Current (Max),A,57.25
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,57.12
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Current (Min),A,55.12
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Current (Max),A,55.38
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,55.25
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Current (Min),A,30.12
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Current (Max),A,30.75
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.5
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (Min),V,239.8
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (Max),V,240.09
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (Min),V,238.02
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (Max),V,238.14
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (Min),V,237.91
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (Max),V,238.25
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,busbar,,L3 Current (Min),A,105.12
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,busbar,,L3 Current (Max),A,105.62
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,105.25
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,busbar,,L2 Current (Min),A,88.5
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,busbar,,L2 Current (Max),A,88.75
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,88.5
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,busbar,,L1 Current (Min),A,69.12
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,busbar,,L1 Current (Max),A,69.75
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,69.5
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 06:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.06
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-26.31
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-9.75
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.98242
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8508
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.92447
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,50.0,L3 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,50.0,L3 Current (Max),A,16.12
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,50.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,50.0,L2 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,50.0,L1 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,50.0,L1 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.5
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-8.63
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.81
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98022
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9761
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.81598
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,40.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,40.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,40.0,L2 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,40.0,L2 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,40.0,L1 Current (Min),A,25.5
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,40.0,L1 Current (Max),A,25.5
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,25.5
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.75
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.31
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,6.63
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94598
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96976
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95969
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-56.43
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-38.87
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.63
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.52673
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.69976
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94357
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,14.75
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,34.94
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.56
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95969
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.815
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9668
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Current (Min),A,63.75
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Current (Max),A,64.25
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,64.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Current (Min),A,35.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Current (Max),A,35.12
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.12
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Current (Min),A,32.62
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Current (Max),A,33.12
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.88
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (Min),V,240.31
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (Max),V,240.34
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (Min),V,239.09
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (Max),V,239.12
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (Min),V,238.81
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (Max),V,238.84
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,busbar,,L3 Current (Min),A,98.38
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,busbar,,L3 Current (Max),A,98.75
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,98.5
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,busbar,,L2 Current (Min),A,64.12
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,busbar,,L2 Current (Max),A,64.25
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,64.25
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,busbar,,L1 Current (Min),A,73.88
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,busbar,,L1 Current (Max),A,74.25
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,74.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 06:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-23.44
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-19.56
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8658399999999999
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8555299999999999
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.8815299999999999
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,50.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,50.0,L3 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,50.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,50.0,L2 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,50.0,L1 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,50.0,L1 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.81
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.06
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98981
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98102
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8383200000000001
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,40.0,L3 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,40.0,L3 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,40.0,L2 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,40.0,L2 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,40.0,L1 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,40.0,L1 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.81
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.06
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-22.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95621
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.99023
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.8703299999999999
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Current (Min),A,15.88
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Current (Max),A,16.12
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Current (Min),A,27.5
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Current (Max),A,27.75
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.62
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.62
