Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.75
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-44.06
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,10.63
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6786800000000001
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.63717
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96826
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.12
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.56
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.38
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.69
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9761
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89361
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9747
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Current (Min),A,61.5
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Current (Max),A,62.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,61.75
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Current (Min),A,51.12
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Current (Max),A,51.25
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,51.12
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Current (Min),A,33.5
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Current (Max),A,36.75
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.25
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (Min),V,239.97
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (Max),V,240.02
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (Min),V,238.5
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (Max),V,238.58
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (Min),V,238.55
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (Max),V,238.62
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,busbar,,L3 Current (Min),A,92.5
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,busbar,,L3 Current (Max),A,93.62
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,93.12
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,busbar,,L2 Current (Min),A,92.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,busbar,,L2 Current (Max),A,92.5
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,92.38
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,busbar,,L1 Current (Min),A,70.12
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,busbar,,L1 Current (Max),A,73.38
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,70.88
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 06:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-3.75
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-17.56
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-14.44
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.87716
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8768299999999999
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93991
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,50.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,50.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,50.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,50.0,L2 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,50.0,L1 Current (Min),A,13.62
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,50.0,L1 Current (Max),A,13.62
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.19
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.5
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,23.19
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98465
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98645
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.91351
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,40.0,L2 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,40.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,40.0,L1 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,40.0,L1 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,12.19
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-11.25
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9523
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9711
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94604
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Current (Max),A,22.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.75
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.87
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-37.56
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-43.62
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74762
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.71975
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.69534
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.25
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.5
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.75
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97137
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87808
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96765
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Current (Min),A,52.62
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Current (Max),A,53.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,52.75
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Current (Min),A,46.25
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Current (Max),A,51.5
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,48.5
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Current (Min),A,33.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Current (Max),A,33.12
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.12
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (Min),V,240.75
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (Max),V,240.8
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (Min),V,239.14
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (Max),V,239.23
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (Min),V,239.56
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (Max),V,239.58
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,busbar,,L3 Current (Min),A,82.75
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,busbar,,L3 Current (Max),A,92.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,88.12
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,busbar,,L2 Current (Min),A,76.88
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,busbar,,L2 Current (Max),A,84.12
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,80.38
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,busbar,,L1 Current (Min),A,61.88
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,busbar,,L1 Current (Max),A,61.88
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,61.88
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 06:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-10.94
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-34.81
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.44
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.871
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.7543
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97037
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,50.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,50.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,50.0,L2 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,50.0,L2 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,50.0,L1 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,50.0,L1 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.25
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,17.37
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97201
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98697
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94238
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,40.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,40.0,L2 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,40.0,L2 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,40.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,40.0,L1 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,16.31
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.81
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.88
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.93713
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97223
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95944
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,30.0,L3 Current (Min),A,17.88
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,30.0,L3 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,30.0,L2 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,30.0,L2 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,30.0,L1 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,30.0,L1 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.25
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-46.62
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-39.37
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71878
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.6144
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.74447
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.12
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.12
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.12
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.75
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,35.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.25
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9686
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.81677
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96298
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Current (Min),A,58.38
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Current (Max),A,58.62
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,58.38
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Current (Min),A,36.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Current (Max),A,36.25
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.12
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Current (Min),A,33.12
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Current (Max),A,33.25
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.25
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (Min),V,239.75
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (Max),V,239.81
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (Min),V,238.44
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (Max),V,238.5
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (Min),V,238.66
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (Max),V,238.69
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,busbar,,L3 Current (Min),A,89.25
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,busbar,,L3 Current (Max),A,89.5
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,89.38
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,busbar,,L2 Current (Min),A,62.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,busbar,,L2 Current (Max),A,62.38
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,62.12
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,busbar,,L1 Current (Min),A,62.12
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,busbar,,L1 Current (Max),A,62.12
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,62.12
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 06:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.25
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.75
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.88269
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95761
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98691
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,50.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,50.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,50.0,L2 Current (Min),A,18.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,50.0,L2 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,50.0,L1 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,50.0,L1 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.75
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.69
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.63
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97418
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98956
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.81918
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,40.0,L3 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,40.0,L2 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,40.0,L2 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,40.0,L1 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,40.0,L1 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-7.06
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.44
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.44
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94678
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97739
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96359
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
