Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,30.0,L3 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,30.0,L3 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,30.0,L2 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,30.0,L2 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.75
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-27.56
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71728
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.79895
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97543
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.75
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.93
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.06
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97656
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.83926
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95554
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Current (Min),A,48.12
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Current (Max),A,48.25
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,48.12
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Current (Min),A,34.75
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Current (Max),A,35.38
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.12
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Current (Min),A,27.5
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Current (Max),A,27.75
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.62
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (Min),V,240.36
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (Max),V,240.38
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (Min),V,238.84
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (Max),V,238.86
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (Min),V,238.98
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (Max),V,239.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,busbar,,L3 Current (Min),A,73.38
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,busbar,,L3 Current (Max),A,73.5
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,73.38
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,busbar,,L2 Current (Min),A,74.88
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,busbar,,L2 Current (Max),A,75.5
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,75.25
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,busbar,,L1 Current (Min),A,68.88
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,busbar,,L1 Current (Max),A,69.25
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,69.12
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 06:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-10.69
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-26.62
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-9.75
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.88476
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8284299999999999
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.92328
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,50.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,50.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,50.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,50.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,50.0,L1 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,50.0,L1 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.87
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.06
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98605
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97888
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.84839
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,40.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,40.0,L2 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,40.0,L2 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,40.0,L1 Current (Min),A,23.62
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,40.0,L1 Current (Max),A,23.62
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.62
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.19
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.87
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,8.75
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96207
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9718
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9602
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Current (Min),A,15.88
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.63
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-33.56
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.38
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7680600000000001
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.74856
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87198
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.12
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-0.06
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,34.19
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.13
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97699
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8229299999999999
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92883
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Current (Min),A,38.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Current (Max),A,38.62
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.25
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Current (Min),A,28.88
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Current (Max),A,29.75
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.38
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Current (Min),A,24.88
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Current (Max),A,25.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.88
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (Min),V,239.64
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (Max),V,240.02
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (Min),V,238.23
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (Max),V,238.7
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (Min),V,238.39
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (Max),V,238.47
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,busbar,,L3 Current (Min),A,67.62
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,busbar,,L3 Current (Max),A,67.88
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,67.75
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,busbar,,L2 Current (Min),A,58.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,busbar,,L2 Current (Max),A,58.38
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,58.12
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,busbar,,L1 Current (Min),A,63.12
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,busbar,,L1 Current (Max),A,63.25
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,63.25
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 05:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-8.5
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.94
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-15.75
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8597100000000001
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.89728
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.89374
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,50.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,50.0,L3 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,50.0,L2 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,50.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,50.0,L1 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,50.0,L1 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-13.87
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-8.93
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,22.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.94006
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97317
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92114
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,40.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,40.0,L3 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,40.0,L2 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,40.0,L2 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,40.0,L1 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,40.0,L1 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,10.94
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.19
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-23.06
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95435
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96957
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.8675200000000001
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Current (Min),A,15.88
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-50.5
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-31.37
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-31.06
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.60714
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.76254
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8237899999999999
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Current (Min),A,4.12
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Current (Max),A,4.12
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.12
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,2.69
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.75
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-22.25
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96445
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8660899999999999
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8688299999999999
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Current (Min),A,30.25
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Current (Max),A,30.38
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.38
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Current (Min),A,26.38
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Current (Max),A,26.62
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Current (Min),A,22.62
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Current (Max),A,22.75
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.62
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (Min),V,240.2
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (Max),V,240.23
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (Min),V,238.75
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (Max),V,238.75
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (Min),V,239.14
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (Max),V,239.14
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,busbar,,L3 Current (Min),A,57.25
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,busbar,,L3 Current (Max),A,57.38
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,57.25
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,busbar,,L2 Current (Min),A,56.5
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,busbar,,L2 Current (Max),A,56.88
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,56.62
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,busbar,,L1 Current (Min),A,46.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,busbar,,L1 Current (Max),A,46.12
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,46.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 05:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-6.25
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.37
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-10.5
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.84424
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.89566
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.92422
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,50.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,50.0,L3 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,50.0,L2 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,50.0,L2 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,50.0,L1 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,50.0,L1 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-16.07
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.63
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.06
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.92667
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97815
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8631
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,40.0,L3 Current (Min),A,4.25
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,40.0,L3 Current (Max),A,4.62
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,40.0,L2 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,40.0,L2 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,40.0,L1 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,40.0,L1 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.25
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,12.94
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.63
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
