Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,9.31
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94839
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97211
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95431
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Current (Max),A,16.12
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-54.06
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-30.94
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.88
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.57339
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7468199999999999
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97501
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.12
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.12
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.12
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.62
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.5
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-16.13
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96933
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92447
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92288
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Current (Min),A,33.75
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Current (Max),A,34.38
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.12
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Current (Min),A,33.38
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Current (Max),A,34.12
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.62
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Current (Min),A,23.62
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Current (Max),A,26.75
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (Min),V,240.14
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (Max),V,240.2
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (Min),V,238.55
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (Max),V,238.59
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (Min),V,238.62
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (Max),V,238.69
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,busbar,,L3 Current (Min),A,60.75
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,busbar,,L3 Current (Max),A,61.5
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,61.12
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,busbar,,L2 Current (Min),A,65.75
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,busbar,,L2 Current (Max),A,66.38
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,66.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,busbar,,L1 Current (Min),A,58.5
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,busbar,,L1 Current (Max),A,62.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,61.12
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 05:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-4.75
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-22.56
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-20.75
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.86151
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.85064
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.8703299999999999
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,50.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,50.0,L3 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,50.0,L2 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,50.0,L2 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,50.0,L1 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,50.0,L1 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-7.44
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.25
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,21.88
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96811
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97858
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92306
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,40.0,L3 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,40.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,40.0,L2 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,40.0,L2 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,40.0,L1 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,40.0,L1 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.38
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.69
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.31
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98489
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97308
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98761
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Current (Max),A,22.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.88
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-55.56
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-30.69
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-30.44
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.55404
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.76345
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8302299999999999
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.12
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.12
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.12
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.44
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.69
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.06
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97394
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91318
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98575
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Current (Min),A,39.12
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Current (Max),A,39.12
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.12
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Current (Min),A,35.25
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Current (Max),A,35.38
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.25
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Current (Min),A,57.5
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Current (Max),A,57.62
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,57.5
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (Min),V,240.34
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (Max),V,240.47
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (Min),V,238.81
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (Max),V,238.94
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (Min),V,239.02
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (Max),V,239.09
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,busbar,,L3 Current (Min),A,72.75
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,busbar,,L3 Current (Max),A,73.12
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,72.88
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,busbar,,L2 Current (Min),A,66.12
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,busbar,,L2 Current (Max),A,66.12
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,66.12
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,busbar,,L1 Current (Min),A,89.38
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,busbar,,L1 Current (Max),A,89.5
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,89.5
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 05:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.88
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-32.69
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.75
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.922
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.77478
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94336
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,50.0,L3 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,50.0,L3 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,50.0,L2 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,50.0,L2 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,50.0,L1 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,50.0,L1 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.44
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-10.06
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,25.06
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98212
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97308
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.90475
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,40.0,L2 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,40.0,L2 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,40.0,L1 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,40.0,L1 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.88
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.13
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-25.31
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98434
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97147
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.8646799999999999
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Current (Min),A,23.75
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Current (Max),A,23.75
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.75
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-55.13
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-30.06
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-38.19
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.54592
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7763
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.75003
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.12
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.12
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.12
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.06
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,33.87
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.94
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97348
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.82721
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97653
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Current (Min),A,37.5
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Current (Max),A,37.62
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.62
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Current (Min),A,31.75
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Current (Max),A,32.12
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.88
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Current (Min),A,34.12
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Current (Max),A,34.25
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.25
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (Min),V,240.5
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (Max),V,240.55
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (Min),V,239.09
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (Max),V,239.23
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (Min),V,239.28
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (Max),V,239.33
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,busbar,,L3 Current (Min),A,75.62
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,busbar,,L3 Current (Max),A,75.88
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,75.75
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,busbar,,L2 Current (Min),A,58.75
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,busbar,,L2 Current (Max),A,59.38
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,59.12
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,busbar,,L1 Current (Min),A,58.12
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,busbar,,L1 Current (Max),A,58.12
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,58.12
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 05:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.06
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-27.75
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.56
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91736
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.81357
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94797
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,50.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,50.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,50.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,50.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,50.0,L1 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,50.0,L1 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-13.31
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-9.56
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.63
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.94491
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.96771
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8286399999999999
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,40.0,L3 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,40.0,L3 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
