Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,40.0,L2 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,40.0,L2 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,40.0,L1 Current (Min),A,26.12
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,40.0,L1 Current (Max),A,26.25
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,26.12
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.5
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.56
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.31
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98251
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97723
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96829
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Current (Min),A,25.12
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Current (Max),A,25.75
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.5
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.94
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-29.06
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.75
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68808
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.79687
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89633
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.12
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.12
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.12
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,13.37
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,32.43
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.62
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95633
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8392
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95538
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Current (Min),A,37.75
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Current (Max),A,37.88
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.75
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Current (Min),A,32.62
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Current (Max),A,32.62
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.62
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Current (Min),A,24.5
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Current (Max),A,24.62
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.62
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (Min),V,241.66
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (Max),V,241.69
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (Min),V,240.34
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (Max),V,240.39
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (Min),V,240.12
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (Max),V,240.19
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,busbar,,L3 Current (Min),A,76.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,busbar,,L3 Current (Max),A,76.25
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,76.12
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,busbar,,L2 Current (Min),A,62.12
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,busbar,,L2 Current (Max),A,62.25
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,62.12
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,busbar,,L1 Current (Min),A,65.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,busbar,,L1 Current (Max),A,65.12
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,65.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 05:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.5
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-18.81
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.63
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9187
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.87854
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95099
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,50.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,50.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,50.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,50.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,50.0,L1 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,50.0,L1 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-10.56
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-11.25
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.31
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97082
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97113
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.80291
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,40.0,L3 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,40.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,40.0,L2 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,40.0,L2 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,40.0,L1 Current (Min),A,25.62
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,40.0,L1 Current (Max),A,25.75
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,25.62
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.19
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.56
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97769
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96472
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95865
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Current (Min),A,25.38
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Current (Max),A,25.88
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.62
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Current (Max),A,16.12
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-52.12
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.81
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5525399999999999
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8497600000000001
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97739
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.31
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.75
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.75
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96368
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91653
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9816
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Current (Min),A,42.12
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Current (Max),A,42.38
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,42.25
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Current (Min),A,44.5
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Current (Max),A,44.62
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,44.5
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Current (Min),A,36.75
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Current (Max),A,41.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.75
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (Min),V,241.3
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (Max),V,241.38
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (Min),V,240.03
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (Max),V,240.06
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (Min),V,239.75
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (Max),V,239.8
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,busbar,,L3 Current (Min),A,80.88
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,busbar,,L3 Current (Max),A,81.12
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,80.88
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,busbar,,L2 Current (Min),A,74.25
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,busbar,,L2 Current (Max),A,74.38
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,74.25
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,busbar,,L1 Current (Min),A,76.88
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,busbar,,L1 Current (Max),A,81.25
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,78.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 04:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,8.56
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.75
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.94
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.92294
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94235
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96057
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,50.0,L3 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,50.0,L3 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,50.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,50.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,50.0,L1 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,50.0,L1 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-10.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.81
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.56
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96243
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97702
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8656
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,40.0,L3 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,40.0,L3 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,40.0,L2 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,40.0,L2 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,40.0,L1 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,40.0,L1 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.93
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-4.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98083
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.99698
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96448
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Current (Min),A,25.12
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Current (Max),A,25.5
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.38
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Current (Min),A,50.62
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Current (Max),A,50.88
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,50.75
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.06
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.44
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.19
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75973
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89099
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99008
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Current (Min),A,18.12
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Current (Max),A,18.12
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.87
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,32.87
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.69
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9722
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.83383
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97455
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Current (Min),A,51.62
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Current (Max),A,51.88
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,51.75
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Current (Min),A,36.62
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Current (Max),A,36.62
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.62
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Current (Min),A,30.75
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Current (Max),A,31.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.88
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (Min),V,241.48
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (Max),V,241.5
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (Min),V,240.09
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (Max),V,240.11
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (Min),V,240.41
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (Max),V,240.42
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,busbar,,L3 Current (Min),A,91.25
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,busbar,,L3 Current (Max),A,91.25
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,91.25
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,busbar,,L2 Current (Min),A,100.88
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,busbar,,L2 Current (Max),A,101.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,100.88
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,busbar,,L1 Current (Min),A,73.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,busbar,,L1 Current (Max),A,73.25
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,73.12
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 04:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.12
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.31
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.92395
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92224
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9624
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,50.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,50.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,50.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,50.0,L2 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,50.0,L1 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,50.0,L1 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-13.31
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.88
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.31
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.94223
