Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98737
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8515
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,40.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,40.0,L3 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,40.0,L2 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,40.0,L2 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,40.0,L1 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,40.0,L1 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.13
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.44
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-31.56
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9816
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96924
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.80801
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Current (Min),A,25.38
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Current (Max),A,25.75
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.5
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.12
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-55.69
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.37
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.88
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5548
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8879100000000001
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91055
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.44
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,33.5
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95853
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.82901
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97485
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Current (Min),A,38.38
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Current (Max),A,38.5
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.38
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Current (Min),A,34.62
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Current (Max),A,34.75
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.62
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Current (Min),A,31.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Current (Max),A,31.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (Min),V,240.89
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (Max),V,241.31
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (Min),V,239.64
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (Max),V,239.91
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (Min),V,239.98
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (Max),V,240.33
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,busbar,,L3 Current (Min),A,76.5
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,busbar,,L3 Current (Max),A,76.75
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,76.62
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,busbar,,L2 Current (Min),A,65.88
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,busbar,,L2 Current (Max),A,66.12
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,66.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,busbar,,L1 Current (Min),A,59.5
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,busbar,,L1 Current (Max),A,59.75
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,59.62
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 04:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-6.75
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.5
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.25
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91385
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8981299999999999
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98996
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,50.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,50.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,50.0,L2 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,50.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,50.0,L1 Current (Min),A,20.75
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,50.0,L1 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,20.75
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-8.75
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,26.69
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97302
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9892
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8909299999999999
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,40.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,40.0,L2 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,40.0,L2 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,40.0,L1 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,40.0,L1 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.63
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.81
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.44
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97757
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96863
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96762
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Current (Min),A,25.88
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Current (Max),A,26.38
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.25
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Current (Min),A,17.25
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-51.12
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.63
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.06
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.58367
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88446
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98462
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,35.87
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.69
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96786
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8062699999999999
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96851
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Current (Min),A,51.12
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Current (Max),A,51.25
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,51.12
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Current (Min),A,40.88
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Current (Max),A,40.88
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,40.88
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Current (Min),A,39.38
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Current (Max),A,43.5
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (Min),V,241.53
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (Max),V,241.56
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (Min),V,240.02
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (Max),V,240.06
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (Min),V,240.09
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (Max),V,240.12
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,busbar,,L3 Current (Min),A,90.25
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,busbar,,L3 Current (Max),A,90.5
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,90.38
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,busbar,,L2 Current (Min),A,70.38
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,busbar,,L2 Current (Max),A,70.5
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,70.38
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,busbar,,L1 Current (Min),A,83.5
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,busbar,,L1 Current (Max),A,87.75
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,85.12
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 04:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-5.5
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-28.94
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.44
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90271
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.79657
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9722
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,50.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,50.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,50.0,L2 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,50.0,L2 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,50.0,L1 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,50.0,L1 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-8.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.19
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97922
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97803
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8792399999999999
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,40.0,L3 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,40.0,L3 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,40.0,L2 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,40.0,L2 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,40.0,L1 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,40.0,L1 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.81
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.75
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-17.37
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98379
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.983
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.91339
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Current (Min),A,26.38
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Current (Max),A,26.38
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.38
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Current (Min),A,18.62
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Current (Max),A,18.75
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.62
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.25
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.31
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6701
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.81137
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92554
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.06
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.5
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.25
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98074
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.84649
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98007
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Current (Min),A,52.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Current (Max),A,52.12
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,52.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Current (Min),A,34.75
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Current (Max),A,34.88
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.75
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Current (Min),A,33.62
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Current (Max),A,33.75
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.62
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (Min),V,241.55
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (Max),V,241.56
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (Min),V,240.17
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (Max),V,240.2
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (Min),V,240.34
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (Max),V,240.38
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,busbar,,L3 Current (Min),A,91.5
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,busbar,,L3 Current (Max),A,91.88
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,91.62
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,busbar,,L2 Current (Min),A,64.38
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,busbar,,L2 Current (Max),A,64.5
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,64.38
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,busbar,,L1 Current (Min),A,65.5
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,busbar,,L1 Current (Max),A,65.5
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,65.5
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 04:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-5.44
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-24.69
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91519
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8302299999999999
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98282
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,50.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,50.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,50.0,L2 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,50.0,L2 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,50.0,L1 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,50.0,L1 Current (Max),A,13.25
