Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-8.43
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-8.13
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.25
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96863
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97824
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8067300000000001
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,40.0,L3 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,40.0,L3 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,40.0,L2 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,40.0,L2 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,40.0,L1 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,40.0,L1 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.75
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-9.81
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9798
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97586
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94543
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Current (Min),A,26.62
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Current (Max),A,26.75
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.75
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-54.06
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-29.75
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.5
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.57134
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7641600000000001
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90082
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.12
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.12
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.12
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.5
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,33.19
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.19
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98309
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8326100000000001
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97986
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Current (Min),A,51.62
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Current (Max),A,52.12
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,51.88
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Current (Min),A,38.5
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Current (Max),A,38.62
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.62
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Current (Min),A,33.88
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Current (Max),A,34.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.88
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (Min),V,241.16
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (Max),V,241.34
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (Min),V,239.66
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (Max),V,239.73
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (Min),V,239.72
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (Max),V,239.92
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,busbar,,L3 Current (Min),A,91.12
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,busbar,,L3 Current (Max),A,91.62
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,91.25
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,busbar,,L2 Current (Min),A,67.12
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,busbar,,L2 Current (Max),A,67.5
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,67.25
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,busbar,,L1 Current (Min),A,70.88
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,busbar,,L1 Current (Max),A,71.25
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,71.12
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 04:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-9.37
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-21.25
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8717299999999999
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.87823
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96954
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,50.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,50.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,50.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,50.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,50.0,L1 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,50.0,L1 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.56
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.93
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98471
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97839
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.83615
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,40.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,40.0,L2 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,40.0,L2 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,40.0,L1 Current (Min),A,13.62
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,40.0,L1 Current (Max),A,13.62
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,11.31
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.94
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-21.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97162
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97989
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.892
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Current (Min),A,27.25
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Current (Max),A,27.62
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.38
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-51.06
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-32.43
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.5
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.59945
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7540899999999999
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8800899999999999
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.12
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.12
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.12
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.75
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,36.81
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.19
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9679
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.7962899999999999
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9736
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Current (Min),A,57.75
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Current (Max),A,57.88
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,57.88
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Current (Min),A,41.88
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Current (Max),A,42.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,41.88
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Current (Min),A,40.12
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Current (Max),A,40.25
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.12
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (Min),V,241.09
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (Max),V,241.17
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (Min),V,239.77
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (Max),V,240.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (Min),V,239.97
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (Max),V,240.05
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,busbar,,L3 Current (Min),A,98.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,busbar,,L3 Current (Max),A,98.38
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,98.12
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,busbar,,L2 Current (Min),A,70.25
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,busbar,,L2 Current (Max),A,70.5
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,70.38
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,busbar,,L1 Current (Min),A,71.38
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,busbar,,L1 Current (Max),A,71.5
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,71.38
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 03:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-5.69
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-22.06
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,7.56
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90994
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8699899999999999
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96371
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,50.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,50.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,50.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,50.0,L2 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,50.0,L1 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,50.0,L1 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.31
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.93
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,17.56
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9816
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97613
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94336
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,40.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,40.0,L3 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,40.0,L2 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,40.0,L2 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,40.0,L1 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,40.0,L1 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.94
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.25
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98358
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97641
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96872
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Current (Min),A,27.38
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Current (Max),A,27.62
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.5
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.06
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-27.69
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.38
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7431300000000001
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.80389
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8765200000000001
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.12
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.12
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.12
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,1.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.31
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.5
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98651
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8683799999999999
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95206
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Current (Min),A,49.12
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Current (Max),A,49.25
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,49.25
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Current (Min),A,24.75
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Current (Max),A,24.75
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.75
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Current (Min),A,28.38
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Current (Max),A,28.38
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.38
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (Min),V,242.53
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (Max),V,242.55
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (Min),V,241.23
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (Max),V,241.27
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (Min),V,241.27
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (Max),V,241.28
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,busbar,,L3 Current (Min),A,90.75
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,busbar,,L3 Current (Max),A,90.88
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,90.88
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,busbar,,L2 Current (Min),A,56.5
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,busbar,,L2 Current (Max),A,56.75
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,56.62
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,busbar,,L1 Current (Min),A,61.25
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,busbar,,L1 Current (Max),A,61.25
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,61.25
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 03:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-5.06
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-21.31
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91006
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.87613
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98813
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
