Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,50.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,50.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,50.0,L2 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,50.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,50.0,L1 Current (Min),A,17.25
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,50.0,L1 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.87
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.75
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,21.75
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96909
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97372
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.91778
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,40.0,L3 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,40.0,L3 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,40.0,L2 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,40.0,L2 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,40.0,L1 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,40.0,L1 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-4.31
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.69
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.44
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98224
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97733
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99527
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Current (Min),A,22.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Current (Max),A,22.12
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.25
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-29.38
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89444
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7852399999999999
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98605
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.75
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.19
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-12.69
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98169
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8872399999999999
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95331
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Current (Min),A,44.62
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Current (Max),A,44.75
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,44.75
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Current (Min),A,28.25
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Current (Max),A,28.62
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.38
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Current (Min),A,29.88
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Current (Max),A,31.5
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.75
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (Min),V,240.77
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (Max),V,240.83
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (Min),V,239.17
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (Max),V,239.19
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (Min),V,239.19
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (Max),V,239.28
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,busbar,,L3 Current (Min),A,81.12
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,busbar,,L3 Current (Max),A,81.25
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,81.12
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,busbar,,L2 Current (Min),A,62.38
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,busbar,,L2 Current (Max),A,63.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,62.62
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,busbar,,L1 Current (Min),A,82.38
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,busbar,,L1 Current (Max),A,84.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,83.25
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 03:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-3.69
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-18.94
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,6.69
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91208
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8869
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.953
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,50.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,50.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,50.0,L2 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,50.0,L2 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,50.0,L1 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,50.0,L1 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-8.19
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.87
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.56
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9599
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97818
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93674
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,40.0,L3 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,40.0,L2 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,40.0,L2 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,40.0,L1 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,40.0,L1 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.56
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.63
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.5
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9848
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97382
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96774
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Current (Min),A,25.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Current (Max),A,25.12
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.12
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-50.44
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-28.38
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.06
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.60543
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.79623
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91824
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,18.56
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,34.37
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.19
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93918
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8210700000000001
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97021
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Current (Min),A,50.88
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Current (Max),A,51.25
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,51.12
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Current (Min),A,45.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Current (Max),A,45.38
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,45.25
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Current (Min),A,40.5
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Current (Max),A,40.62
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.62
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (Min),V,241.66
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (Max),V,241.67
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (Min),V,240.16
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (Max),V,240.17
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (Min),V,240.22
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (Max),V,240.28
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,busbar,,L3 Current (Min),A,87.62
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,busbar,,L3 Current (Max),A,87.88
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,87.75
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,busbar,,L2 Current (Min),A,75.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,busbar,,L2 Current (Max),A,75.12
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,75.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,busbar,,L1 Current (Min),A,77.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,busbar,,L1 Current (Max),A,77.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,77.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 03:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.31
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-28.44
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.81
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.92074
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.80407
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96146
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,50.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,50.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,50.0,L2 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,50.0,L2 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,50.0,L1 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,50.0,L1 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-9.75
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.88
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9816
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97342
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8791200000000001
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,40.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,40.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,40.0,L2 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,40.0,L2 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,40.0,L1 Current (Min),A,18.12
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,40.0,L1 Current (Max),A,18.12
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.37
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.31
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-11.56
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9816
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97913
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93494
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Current (Min),A,25.88
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Current (Max),A,26.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Current (Min),A,20.38
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Current (Max),A,20.62
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.62
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.25
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-31.37
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.75
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71807
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7730100000000001
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94174
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.12
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.12
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.56
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-14.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98639
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8753299999999999
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93768
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Current (Min),A,45.75
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Current (Max),A,45.88
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,45.75
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Current (Min),A,27.75
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Current (Max),A,27.88
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.88
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Current (Min),A,27.75
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Current (Max),A,27.88
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.88
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (Min),V,240.72
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (Max),V,240.75
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (Min),V,239.2
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (Max),V,239.3
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (Min),V,239.31
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (Max),V,239.38
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,busbar,,L3 Current (Min),A,86.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,busbar,,L3 Current (Max),A,86.12
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,86.12
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,busbar,,L2 Current (Min),A,60.62
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,busbar,,L2 Current (Max),A,60.88
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,60.75
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,busbar,,L1 Current (Min),A,63.62
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,busbar,,L1 Current (Max),A,63.75
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,63.62
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 03:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.5
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
