Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.63
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.12
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9158
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98999
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96579
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,50.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,50.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,50.0,L2 Current (Min),A,29.12
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,50.0,L2 Current (Max),A,34.62
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,33.38
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,50.0,L1 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,50.0,L1 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-7.87
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.13
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.13
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96924
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98563
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8297399999999999
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,40.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,40.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,40.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,40.0,L1 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,40.0,L1 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.5
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.63
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-33.87
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97858
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9765
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.78088
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Current (Min),A,27.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Current (Max),A,27.38
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.25
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-57.63
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-27.56
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5245
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.79742
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9845
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.12
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.12
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.69
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.62
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96988
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87195
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97903
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Current (Min),A,38.88
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Current (Max),A,39.25
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.12
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Current (Min),A,30.38
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Current (Max),A,30.62
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.62
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Current (Min),A,34.38
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Current (Max),A,34.38
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.38
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (Min),V,243.52
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (Max),V,243.55
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (Min),V,241.97
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (Max),V,242.05
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (Min),V,242.14
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (Max),V,242.16
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,busbar,,L3 Current (Min),A,79.5
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,busbar,,L3 Current (Max),A,79.88
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,79.62
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,busbar,,L2 Current (Min),A,86.88
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,busbar,,L2 Current (Max),A,92.88
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,91.75
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,busbar,,L1 Current (Min),A,68.75
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,busbar,,L1 Current (Max),A,68.75
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,68.75
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 03:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.56
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-26.12
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-10.37
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91586
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8436899999999999
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95636
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,50.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,50.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,50.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,50.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,50.0,L1 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,50.0,L1 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.13
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.56
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.93
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.978
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98489
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.84375
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,40.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,40.0,L2 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,40.0,L2 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,40.0,L1 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,40.0,L1 Current (Max),A,13.62
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.88
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.94
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-10.5
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98502
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97351
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97888
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Current (Min),A,25.62
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Current (Max),A,25.88
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.75
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Current (Max),A,17.12
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.12
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.37
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-31.31
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.75
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98096
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7691600000000001
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91525
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.25
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.06
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.56
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97406
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88894
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98572
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Current (Min),A,44.88
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Current (Max),A,45.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,45.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Current (Min),A,26.38
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Current (Max),A,26.5
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Current (Min),A,45.25
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Current (Max),A,45.25
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.25
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (Min),V,242.36
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (Max),V,242.36
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (Min),V,240.91
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (Max),V,240.95
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (Min),V,240.88
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (Max),V,240.88
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,busbar,,L3 Current (Min),A,93.62
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,busbar,,L3 Current (Max),A,93.75
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,93.62
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,busbar,,L2 Current (Min),A,62.75
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,busbar,,L2 Current (Max),A,62.88
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,62.88
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,busbar,,L1 Current (Min),A,88.75
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,busbar,,L1 Current (Max),A,88.88
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,88.88
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 02:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.69
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.75
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-9.31
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91876
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97992
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95261
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,50.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,50.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,50.0,L2 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,50.0,L2 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,50.0,L1 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,50.0,L1 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-7.44
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.75
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.81
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97897
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98816
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8621200000000001
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,40.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,40.0,L3 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,40.0,L2 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,40.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,40.0,L1 Current (Min),A,18.25
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,40.0,L1 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.38
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.56
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.94
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-26.62
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9935
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97675
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.84964
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Current (Min),A,36.38
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Current (Max),A,36.62
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,36.5
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-62.19
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.88
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.75
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.44802
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85229
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90817
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,13.69
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,35.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96335
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.81476
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9689
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Current (Min),A,55.38
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Current (Max),A,55.5
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,55.38
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Current (Min),A,39.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Current (Max),A,39.25
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,39.12
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Current (Min),A,39.62
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Current (Max),A,40.75
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.88
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (Min),V,242.06
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (Max),V,242.08
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (Min),V,240.42
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (Max),V,240.44
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (Min),V,240.69
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (Max),V,240.73
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,busbar,,L3 Current (Min),A,104.5
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,busbar,,L3 Current (Max),A,104.75
