Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,104.62
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,busbar,,L2 Current (Min),A,85.62
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,busbar,,L2 Current (Max),A,85.88
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,85.75
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,busbar,,L1 Current (Min),A,74.88
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,busbar,,L1 Current (Max),A,76.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,75.12
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 02:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.88
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.25
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.75
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.92224
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.91318
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9469
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,50.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,50.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,50.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,50.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,50.0,L1 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,50.0,L1 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-18.94
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.5
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.81
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.91595
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97827
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.87344
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,40.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,40.0,L3 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,40.0,L2 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,40.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,40.0,L1 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,40.0,L1 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.5
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.06
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.13
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98016
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98703
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98611
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Current (Min),A,28.25
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Current (Max),A,28.62
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.38
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Current (Min),A,28.12
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Current (Max),A,28.62
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.25
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Current (Min),A,17.88
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.94
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.19
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.06
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68078
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85657
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98138
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.12
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.44
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.93
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.88
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96619
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.84195
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97717
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Current (Min),A,43.12
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Current (Max),A,43.38
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,43.25
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Current (Min),A,33.38
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Current (Max),A,33.5
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.38
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Current (Min),A,33.75
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Current (Max),A,33.88
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.75
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (Min),V,242.64
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (Max),V,242.67
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (Min),V,241.16
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (Max),V,241.17
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (Min),V,241.36
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (Max),V,241.38
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,busbar,,L3 Current (Min),A,83.88
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,busbar,,L3 Current (Max),A,84.12
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,84.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,busbar,,L2 Current (Min),A,78.38
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,busbar,,L2 Current (Max),A,78.5
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,78.5
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,busbar,,L1 Current (Min),A,79.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,busbar,,L1 Current (Max),A,79.12
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,79.12
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 02:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,4.81
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-20.12
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.5
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.93744
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8810399999999999
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96237
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,50.0,L3 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,50.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,50.0,L2 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,50.0,L2 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,50.0,L1 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,50.0,L1 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-7.37
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-10.5
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.94
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97644
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97049
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.87234
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,40.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,40.0,L2 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,40.0,L2 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,40.0,L1 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,40.0,L1 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.63
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.25
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98434
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98074
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96909
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,30.0,L3 Current (Min),A,26.12
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,30.0,L3 Current (Max),A,26.38
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.25
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,30.0,L2 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,30.0,L2 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.75
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,30.0,L1 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,30.0,L1 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-48.88
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.81
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.94
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6210600000000001
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85525
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8880899999999999
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.87
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.69
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96268
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8516799999999999
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97644
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Current (Min),A,38.12
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Current (Max),A,38.38
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.25
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Current (Min),A,31.62
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Current (Max),A,31.75
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.75
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Current (Min),A,32.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Current (Max),A,32.25
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.12
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (Min),V,241.8
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (Max),V,242.25
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (Min),V,240.33
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (Max),V,240.73
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (Min),V,240.56
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (Max),V,240.97
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,busbar,,L3 Current (Min),A,78.62
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,busbar,,L3 Current (Max),A,79.25
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,79.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,busbar,,L2 Current (Min),A,66.5
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,busbar,,L2 Current (Max),A,66.62
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,66.5
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,busbar,,L1 Current (Min),A,63.5
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,busbar,,L1 Current (Max),A,63.88
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,63.75
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 02:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-24.69
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,2.12
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91803
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8423700000000001
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97253
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,50.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,50.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,50.0,L2 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,50.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,50.0,L1 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,50.0,L1 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-19.06
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-10.56
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,26.62
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.92447
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.96814
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.89117
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,40.0,L3 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,40.0,L3 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,40.0,L2 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,40.0,L2 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,40.0,L1 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,40.0,L1 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.69
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.19
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-27.82
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.99127
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97543
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.8436
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,30.0,L3 Current (Min),A,35.38
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,30.0,L3 Current (Max),A,35.75
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,35.5
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,30.0,L2 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,30.0,L2 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,30.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,30.0,L1 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.37
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.31
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.38
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70739
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8678
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90109
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.25
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,34.63
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.93
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96796
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.81775
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97388
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Current (Min),A,53.25
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Current (Max),A,53.5
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,53.38
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Current (Min),A,41.12
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Current (Max),A,41.12
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.12
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Current (Min),A,36.5
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Current (Max),A,36.62
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.62
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (Min),V,241.42
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (Max),V,241.47
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (Min),V,239.78
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (Max),V,239.88
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (Min),V,240.36
603913,Charles Street Milford Haven,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (Max),V,240.44
