Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.25
603913,Charles Street Milford Haven,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Current (Min),A,28.0
603913,Charles Street Milford Haven,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Current (Max),A,28.0
603913,Charles Street Milford Haven,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
603913,Charles Street Milford Haven,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (Min),V,241.69
603913,Charles Street Milford Haven,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (Max),V,241.73
603913,Charles Street Milford Haven,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
603913,Charles Street Milford Haven,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (Min),V,239.88
603913,Charles Street Milford Haven,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (Max),V,240.02
603913,Charles Street Milford Haven,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
603913,Charles Street Milford Haven,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (Min),V,240.47
603913,Charles Street Milford Haven,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (Max),V,240.59
603913,Charles Street Milford Haven,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
603913,Charles Street Milford Haven,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-06 01:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:40:00+00:00,busbar,,L3 Current (Min),A,84.0
603913,Charles Street Milford Haven,2023-08-06 01:40:00+00:00,busbar,,L3 Current (Max),A,84.75
603913,Charles Street Milford Haven,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,84.25
603913,Charles Street Milford Haven,2023-08-06 01:40:00+00:00,busbar,,L2 Current (Min),A,102.25
603913,Charles Street Milford Haven,2023-08-06 01:40:00+00:00,busbar,,L2 Current (Max),A,102.5
603913,Charles Street Milford Haven,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,102.38
603913,Charles Street Milford Haven,2023-08-06 01:40:00+00:00,busbar,,L1 Current (Min),A,63.62
603913,Charles Street Milford Haven,2023-08-06 01:40:00+00:00,busbar,,L1 Current (Max),A,63.75
603913,Charles Street Milford Haven,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,63.62
603913,Charles Street Milford Haven,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 01:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-19.75
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,2.81
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91238
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.89825
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96405
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,50.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,50.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,50.0,L2 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,50.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,50.0,L1 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,50.0,L1 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-11.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.56
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9563
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98807
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.845
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,40.0,L3 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,40.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,40.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,40.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,40.0,L1 Current (Min),A,26.75
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,40.0,L1 Current (Max),A,26.88
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,26.88
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,10.06
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.5
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.25
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97552
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98419
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99203
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Current (Min),A,28.12
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Current (Max),A,28.5
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.38
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Current (Min),A,18.62
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.75
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-46.88
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-30.81
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65274
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.77691
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98642
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.31
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.81
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97983
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89184
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95038
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Current (Min),A,42.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Current (Max),A,42.12
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,42.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Current (Min),A,24.38
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Current (Max),A,24.5
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.38
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Current (Min),A,28.25
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Current (Max),A,28.5
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.38
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (Min),V,241.66
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (Max),V,241.8
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (Min),V,240.27
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (Max),V,240.52
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (Min),V,240.19
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (Max),V,240.39
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,busbar,,L3 Current (Min),A,83.25
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,busbar,,L3 Current (Max),A,84.5
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,83.75
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,busbar,,L2 Current (Min),A,63.25
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,busbar,,L2 Current (Max),A,63.75
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,63.5
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,busbar,,L1 Current (Min),A,87.5
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,busbar,,L1 Current (Max),A,87.5
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,87.5
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 01:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.12
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-23.06
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,6.25
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.92862
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.863
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96783
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,50.0,L3 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,50.0,L3 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,50.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,50.0,L2 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,50.0,L1 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,50.0,L1 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-14.25
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.81
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.75
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.95248
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9874
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.85565
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,40.0,L3 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,40.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,40.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,40.0,L1 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,40.0,L1 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,14.19
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.93
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.56
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9613
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98569
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98437
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Current (Min),A,29.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Current (Max),A,29.5
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,29.25
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.38
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.06
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-27.88
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.44
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83783
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.79065
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99109
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Current (Min),A,18.62
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Current (Max),A,18.75
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.75
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,0.94
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.19
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.75
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98135
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90436
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95389
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Current (Min),A,38.38
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Current (Max),A,42.12
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.25
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Current (Min),A,27.88
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Current (Max),A,30.38
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.12
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (Min),V,242.52
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (Max),V,242.56
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (Min),V,241.14
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (Max),V,241.16
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (Min),V,241.2
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (Max),V,241.23
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,busbar,,L3 Current (Min),A,81.25
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,busbar,,L3 Current (Max),A,85.38
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,83.25
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,busbar,,L2 Current (Min),A,59.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,busbar,,L2 Current (Max),A,59.25
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,59.12
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,busbar,,L1 Current (Min),A,86.62
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,busbar,,L1 Current (Max),A,89.5
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,88.12
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 01:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-17.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,2.75
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91794
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90445
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96802
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,50.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,50.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,50.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,50.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,50.0,L1 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,50.0,L1 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-8.93
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-8.19
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.75
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97415
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97797
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.83911
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,40.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,40.0,L2 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,40.0,L2 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,40.0,L1 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,40.0,L1 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.56
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98419
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98053
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99692
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,30.0,L3 Current (Min),A,23.62
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,30.0,L3 Current (Max),A,24.38
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,30.0,L2 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,30.0,L2 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,30.0,L1 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,30.0,L1 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-53.38
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.44
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.06
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.56484
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.81192
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89084
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.31
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.56
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.13
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97507
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88107
