Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95972
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Current (Min),A,39.62
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Current (Max),A,39.62
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.62
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Current (Min),A,23.38
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Current (Max),A,23.38
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.38
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Current (Min),A,29.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Current (Max),A,32.62
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (Min),V,241.55
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (Max),V,241.64
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (Min),V,239.86
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (Max),V,239.98
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (Min),V,240.12
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (Max),V,240.23
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,busbar,,L3 Current (Min),A,77.75
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,busbar,,L3 Current (Max),A,78.12
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,77.88
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,busbar,,L2 Current (Min),A,61.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,busbar,,L2 Current (Max),A,61.25
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,61.12
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,busbar,,L1 Current (Min),A,76.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,busbar,,L1 Current (Max),A,79.75
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,78.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 01:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-7.5
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-17.37
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.75
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.89133
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8960299999999999
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96292
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,50.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,50.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,50.0,L2 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,50.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,50.0,L1 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,50.0,L1 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-10.75
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.93
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,35.5
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97046
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97778
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8076399999999999
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,40.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,40.0,L2 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,40.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,40.0,L1 Current (Min),A,27.5
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,40.0,L1 Current (Max),A,27.62
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,27.5
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.5
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.62
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.75
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98447
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.90314
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98691
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,30.0,L3 Current (Min),A,27.38
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,30.0,L3 Current (Max),A,28.62
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,30.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,30.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,30.0,L1 Current (Min),A,18.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,30.0,L1 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.13
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-27.88
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.69
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76913
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.80838
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88202
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.38
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.12
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-30.37
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9888
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91662
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.77584
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Current (Min),A,54.25
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Current (Max),A,54.5
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,54.38
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Current (Min),A,26.38
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Current (Max),A,26.62
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (Min),V,240.81
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (Max),V,241.09
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (Min),V,239.59
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (Max),V,239.78
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (Min),V,239.45
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (Max),V,239.78
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,busbar,,L3 Current (Min),A,95.88
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,busbar,,L3 Current (Max),A,105.75
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,98.12
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,busbar,,L2 Current (Min),A,53.88
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,busbar,,L2 Current (Max),A,54.12
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,53.88
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,busbar,,L1 Current (Min),A,68.88
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,busbar,,L1 Current (Max),A,69.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,68.88
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 01:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-4.62
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.19
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9122
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.91403
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97424
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,50.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,50.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,50.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,50.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,50.0,L1 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,50.0,L1 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-11.25
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-11.69
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,35.75
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96756
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.96936
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.80807
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,40.0,L3 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,40.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,40.0,L2 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,40.0,L2 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,40.0,L1 Current (Min),A,27.25
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,40.0,L1 Current (Max),A,27.38
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,27.25
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.06
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.19
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98392
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91879
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99771
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,30.0,L3 Current (Min),A,27.62
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,30.0,L3 Current (Max),A,28.38
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,30.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,30.0,L2 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,30.0,L1 Current (Min),A,26.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,30.0,L1 Current (Max),A,26.12
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.5
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-39.57
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.69
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.66891
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.70397
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98218
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.81
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.82
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9866
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.879
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93417
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Current (Min),A,58.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Current (Max),A,58.25
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,58.12
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Current (Min),A,35.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Current (Max),A,35.12
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Current (Min),A,20.5
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (Min),V,241.27
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (Max),V,241.28
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (Min),V,239.84
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (Max),V,239.84
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (Min),V,239.48
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (Max),V,239.53
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,busbar,,L3 Current (Min),A,99.75
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,busbar,,L3 Current (Max),A,99.88
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,99.75
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,busbar,,L2 Current (Min),A,60.5
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,busbar,,L2 Current (Max),A,60.62
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,60.62
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,busbar,,L1 Current (Min),A,88.62
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,busbar,,L1 Current (Max),A,88.88
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,88.75
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 00:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-18.75
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,6.37
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.92395
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8943200000000001
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9783
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,50.0,L3 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,50.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,50.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,50.0,L2 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,50.0,L1 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,50.0,L1 Current (Max),A,18.12
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,2.81
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.88
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,25.31
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98743
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99033
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.90118
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,40.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,40.0,L2 Current (Min),A,13.62
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,40.0,L2 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,40.0,L1 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,40.0,L1 Current (Max),A,15.75
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.32
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.94
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.56
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.99155
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91064
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99277
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,30.0,L3 Current (Min),A,36.62
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,30.0,L3 Current (Max),A,37.25
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,36.88
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,30.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,30.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,30.0,L1 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,30.0,L1 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-51.88
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-31.5
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.81
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5743
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.79443
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8830899999999999
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.75
