Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.81
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.06
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98199
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95514
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93573
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Current (Min),A,62.5
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Current (Max),A,62.62
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,62.5
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Current (Min),A,50.62
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Current (Max),A,56.62
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,51.88
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Current (Min),A,19.62
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (Min),V,240.8
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (Max),V,240.81
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (Min),V,239.52
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (Max),V,239.56
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (Min),V,239.48
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (Max),V,239.55
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,busbar,,L3 Current (Min),A,114.5
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,busbar,,L3 Current (Max),A,115.25
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,115.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,busbar,,L2 Current (Min),A,83.75
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,busbar,,L2 Current (Max),A,90.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,85.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,busbar,,L1 Current (Min),A,72.75
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,busbar,,L1 Current (Max),A,75.88
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,74.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 00:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-22.19
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,9.87
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.93643
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.85885
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9613
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,50.0,L3 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,50.0,L3 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,50.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,50.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,50.0,L1 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,50.0,L1 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.06
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.56
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.25
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98126
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99075
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8514700000000001
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,40.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,40.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,40.0,L2 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,40.0,L2 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,40.0,L1 Current (Min),A,24.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,40.0,L1 Current (Max),A,24.12
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.12
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,11.31
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.69
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.44
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95865
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97238
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9953
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Current (Max),A,20.62
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Current (Min),A,27.5
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Current (Max),A,27.62
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.62
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-57.75
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-42.81
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.94
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.49868
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.6459
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93298
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.06
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.38
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.56
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97241
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8819
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94864
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Current (Min),A,48.88
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Current (Max),A,48.88
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,48.88
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Current (Min),A,32.88
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Current (Max),A,33.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.88
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Current (Min),A,22.38
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Current (Max),A,25.12
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.75
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (Min),V,240.78
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (Max),V,241.09
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (Min),V,239.62
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (Max),V,239.88
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (Min),V,239.39
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (Max),V,239.64
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,busbar,,L3 Current (Min),A,83.38
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,busbar,,L3 Current (Max),A,84.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,83.62
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,busbar,,L2 Current (Min),A,70.25
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,busbar,,L2 Current (Max),A,70.38
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,70.38
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,busbar,,L1 Current (Min),A,87.5
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,busbar,,L1 Current (Max),A,90.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,88.75
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 00:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-6.06
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-24.88
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91284
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.85998
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94681
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,50.0,L3 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,50.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,50.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,50.0,L2 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,50.0,L1 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,50.0,L1 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.12
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,26.69
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98346
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99026
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.88992
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,40.0,L2 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,40.0,L2 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,40.0,L1 Current (Min),A,25.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,40.0,L1 Current (Max),A,25.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.94
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.44
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-19.38
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98138
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96066
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.89984
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Current (Min),A,28.62
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Current (Max),A,29.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.75
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.75
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.81
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-41.37
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.5
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79892
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.66647
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98651
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,18.25
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.56
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,13.63
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93954
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89786
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93765
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Current (Min),A,55.38
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Current (Max),A,55.38
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,55.38
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Current (Min),A,41.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Current (Max),A,41.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,41.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Current (Min),A,24.88
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Current (Max),A,25.25
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (Min),V,240.66
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (Max),V,240.67
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (Min),V,239.33
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (Max),V,239.39
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (Min),V,239.33
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (Max),V,239.41
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,busbar,,L3 Current (Min),A,98.25
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,busbar,,L3 Current (Max),A,98.75
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,98.5
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,busbar,,L2 Current (Min),A,77.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,busbar,,L2 Current (Max),A,77.12
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,77.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,busbar,,L1 Current (Min),A,73.5
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,busbar,,L1 Current (Max),A,73.88
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,73.75
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 00:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.69
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.19
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,3.06
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.92712
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95706
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96689
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,50.0,L3 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,50.0,L3 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,50.0,L2 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,50.0,L2 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,17.12
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,50.0,L1 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,50.0,L1 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,3.25
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.82
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.56
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98828
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98959
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8486299999999999
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,40.0,L3 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,40.0,L3 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,40.0,L2 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,40.0,L2 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,40.0,L1 Current (Min),A,25.88
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,40.0,L1 Current (Max),A,25.88
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.88
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.62
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.63
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-19.12
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98035
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97803
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.90079
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Current (Min),A,27.75
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Current (Max),A,28.38
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.12
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Current (Max),A,21.75
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-54.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-39.07
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.25
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.55962
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.70608
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91919
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
