Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.69
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.94
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.75
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9823
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8609600000000001
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95392
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Current (Min),A,48.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Current (Max),A,48.12
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,48.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Current (Min),A,36.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Current (Max),A,36.25
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.12
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Current (Max),A,24.75
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.38
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (Min),V,241.47
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (Max),V,241.48
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (Min),V,239.95
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (Max),V,239.98
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (Min),V,239.95
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (Max),V,239.98
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,busbar,,L3 Current (Min),A,92.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,busbar,,L3 Current (Max),A,92.62
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,92.5
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,busbar,,L2 Current (Min),A,85.12
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,busbar,,L2 Current (Max),A,85.5
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,85.38
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,busbar,,L1 Current (Min),A,67.38
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,busbar,,L1 Current (Max),A,72.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,70.5
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 00:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.94
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.87
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.31
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90723
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93921
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96429
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,50.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,50.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,50.0,L2 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,50.0,L2 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,50.0,L1 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,50.0,L1 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-10.31
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.88
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.81
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.95608
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99048
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.85577
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,40.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,40.0,L2 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,40.0,L2 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,40.0,L1 Current (Min),A,27.5
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,40.0,L1 Current (Max),A,27.75
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,27.62
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.19
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-24.69
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-12.87
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96802
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8836
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.92813
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Current (Min),A,22.25
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Current (Max),A,22.5
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.25
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-40.31
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.69
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82736
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.70004
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8915700000000001
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.75
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.56
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.75
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9733
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89007
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93521
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Current (Min),A,40.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Current (Max),A,40.12
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Current (Min),A,38.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Current (Max),A,38.25
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.12
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (Min),V,242.17
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (Max),V,242.2
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (Min),V,240.67
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (Max),V,240.73
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (Min),V,240.53
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (Max),V,240.59
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,busbar,,L3 Current (Min),A,76.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,busbar,,L3 Current (Max),A,86.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,82.38
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,busbar,,L2 Current (Min),A,74.75
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,busbar,,L2 Current (Max),A,74.88
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,74.88
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,busbar,,L1 Current (Min),A,64.38
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,busbar,,L1 Current (Max),A,64.62
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,64.5
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-06 00:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,2.25
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99338
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96429
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,50.0,L2 Current (Min),A,31.5
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,50.0,L2 Current (Max),A,31.88
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,31.75
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,50.0,L1 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,50.0,L1 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-9.63
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,38.69
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98257
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.96405
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.77694
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,40.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,40.0,L2 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,40.0,L2 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,40.0,L1 Current (Min),A,32.88
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,40.0,L1 Current (Max),A,32.88
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,32.88
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-8.06
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-25.5
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.94
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.93814
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8786
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96295
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Current (Min),A,12.25
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.87
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7840199999999999
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.81408
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99112
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Current (Min),A,17.62
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,13.5
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.5
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.06
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95468
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86239
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94675
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Current (Min),A,40.38
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Current (Max),A,40.5
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.38
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Current (Min),A,31.62
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Current (Max),A,31.88
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.75
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Current (Min),A,20.5
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.75
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (Min),V,243.89
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (Max),V,243.91
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (Min),V,242.47
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (Max),V,242.52
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (Min),V,241.92
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (Max),V,241.95
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,busbar,,L3 Current (Min),A,60.25
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,busbar,,L3 Current (Max),A,60.75
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,60.5
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,busbar,,L2 Current (Min),A,78.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,busbar,,L2 Current (Max),A,78.38
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,78.12
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,busbar,,L1 Current (Min),A,83.75
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,busbar,,L1 Current (Max),A,83.88
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,83.88
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 23:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.06
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-10.69
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93542
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94031
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,50.0,L2 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,50.0,L2 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,50.0,L1 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,50.0,L1 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.62
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.81
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,38.06
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98535
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98083
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.78354
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,40.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,40.0,L2 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,40.0,L2 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,40.0,L1 Current (Min),A,36.88
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,40.0,L1 Current (Max),A,37.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,37.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-9.19
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.07
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,10.56
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.93683
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.93188
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9624
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.37
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.94
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
