Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.06
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79065
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.80688
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99374
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Current (Max),A,19.12
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.13
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.44
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-16.37
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96277
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86905
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8884
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Current (Min),A,34.12
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Current (Max),A,34.38
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.25
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Current (Min),A,27.25
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Current (Max),A,27.5
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.38
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.38
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (Min),V,244.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (Max),V,244.05
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (Min),V,242.53
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (Max),V,242.56
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (Min),V,242.17
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (Max),V,242.23
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,busbar,,L3 Current (Min),A,56.25
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,busbar,,L3 Current (Max),A,56.62
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,56.5
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,busbar,,L2 Current (Min),A,56.25
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,busbar,,L2 Current (Max),A,56.62
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,56.5
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,busbar,,L1 Current (Min),A,82.12
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,busbar,,L1 Current (Max),A,86.75
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,84.5
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 23:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,4.56
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99619
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96234
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,50.0,L2 Current (Min),A,45.25
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,50.0,L2 Current (Max),A,45.5
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,45.38
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,50.0,L1 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,50.0,L1 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-8.31
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.75
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.37
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.95886
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9841
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8027
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,40.0,L3 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,40.0,L3 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,40.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,40.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,40.0,L1 Current (Min),A,31.25
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,40.0,L1 Current (Max),A,31.5
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.38
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.5
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.19
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-14.69
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98428
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.89212
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.91977
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Current (Min),A,24.12
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Current (Max),A,24.62
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.38
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-50.19
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.88
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,17.75
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6250899999999999
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.79907
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94528
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Current (Min),A,12.62
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,13.87
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.56
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.38
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95966
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90445
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9433
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Current (Min),A,47.5
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Current (Max),A,47.75
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,47.62
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Current (Min),A,37.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Current (Max),A,37.25
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.12
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Current (Min),A,21.25
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (Min),V,243.3
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (Max),V,243.39
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (Min),V,242.05
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (Max),V,242.11
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (Min),V,241.77
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (Max),V,241.81
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,busbar,,L3 Current (Min),A,77.88
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,busbar,,L3 Current (Max),A,78.38
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,78.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,busbar,,L2 Current (Min),A,99.25
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,busbar,,L2 Current (Max),A,99.38
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,99.38
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,busbar,,L1 Current (Min),A,78.88
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,busbar,,L1 Current (Max),A,79.12
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,78.88
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 23:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.19
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,7.81
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92651
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95578
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,50.0,L2 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,50.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,50.0,L1 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,50.0,L1 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-12.94
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.31
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.93411
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98456
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.82599
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,40.0,L3 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,40.0,L3 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,40.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,40.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,40.0,L1 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,40.0,L1 Current (Max),A,26.5
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-6.75
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.31
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.56
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.45983
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.89035
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95627
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Current (Max),A,85.62
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,51.88
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.68
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.56
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.69
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68258
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.79867
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99442
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.31
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.12
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98404
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90588
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93411
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Current (Min),A,67.38
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Current (Max),A,67.5
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,67.5
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Current (Min),A,34.88
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Current (Max),A,35.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (Min),V,243.16
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (Max),V,243.25
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (Min),V,241.98
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (Max),V,242.06
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (Min),V,241.72
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (Max),V,241.77
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,busbar,,L3 Current (Min),A,90.5
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,busbar,,L3 Current (Max),A,120.62
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,105.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,busbar,,L2 Current (Min),A,63.5
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,busbar,,L2 Current (Max),A,63.75
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,63.62
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,busbar,,L1 Current (Min),A,76.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,busbar,,L1 Current (Max),A,83.75
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,80.12
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 23:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.81
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92947
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94098
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,50.0,L2 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,50.0,L2 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,50.0,L1 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,50.0,L1 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.5
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.25
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.966
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98975
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.83325
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,40.0,L3 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,40.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,40.0,L2 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,40.0,L2 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,40.0,L1 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,40.0,L1 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.32
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-25.06
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-12.13
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.89664
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8759100000000001
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96722
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.12
