Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Current (Max),A,14.12
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-53.19
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-32.31
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,16.81
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5717399999999999
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.72912
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94858
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.06
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.81
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.75
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96976
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89151
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93841
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Current (Min),A,57.62
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Current (Max),A,57.75
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,57.75
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Current (Min),A,29.25
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Current (Max),A,29.38
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.25
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (Min),V,243.16
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (Max),V,243.33
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (Min),V,241.89
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (Max),V,242.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (Min),V,241.73
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (Max),V,241.92
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,busbar,,L3 Current (Min),A,80.75
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,busbar,,L3 Current (Max),A,81.5
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,81.12
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,busbar,,L2 Current (Min),A,58.38
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,busbar,,L2 Current (Max),A,58.38
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,58.38
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,busbar,,L1 Current (Min),A,67.38
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,busbar,,L1 Current (Max),A,67.5
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,67.5
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 23:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.87
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,3.12
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93741
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96316
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,50.0,L2 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,50.0,L2 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,50.0,L1 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,50.0,L1 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-18.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-8.43
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.81
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9237
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9714
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8137800000000001
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,40.0,L3 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,40.0,L3 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,40.0,L2 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,40.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,40.0,L1 Current (Min),A,25.75
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,40.0,L1 Current (Max),A,25.88
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.75
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-10.06
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-4.38
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-19.94
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.50744
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.99594
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.89294
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Current (Min),A,23.5
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Current (Max),A,24.12
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.88
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Current (Min),A,43.25
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Current (Max),A,43.38
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,43.25
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-48.75
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-30.5
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.25
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.63345
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.77371
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99655
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Current (Min),A,23.75
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Current (Max),A,23.75
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.75
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.56
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.12
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-25.19
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98111
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8931600000000001
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.81521
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Current (Min),A,46.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Current (Max),A,46.12
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,46.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Current (Min),A,25.75
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Current (Max),A,26.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.88
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Current (Min),A,16.62
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (Min),V,243.52
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (Max),V,243.66
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (Min),V,241.84
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (Max),V,242.05
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (Min),V,241.73
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (Max),V,241.83
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,busbar,,L3 Current (Min),A,67.12
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,busbar,,L3 Current (Max),A,70.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,68.5
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,busbar,,L2 Current (Min),A,89.12
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,busbar,,L2 Current (Max),A,89.25
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,89.12
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,busbar,,L1 Current (Min),A,77.62
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,busbar,,L1 Current (Max),A,77.88
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,77.75
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 23:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.37
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.62
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9386
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96481
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,50.0,L2 Current (Min),A,13.62
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,50.0,L2 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,50.0,L1 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,50.0,L1 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-11.44
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.75
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,37.25
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.95966
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97803
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.79315
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,40.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,40.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,40.0,L2 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,40.0,L1 Current (Min),A,24.75
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,40.0,L1 Current (Max),A,24.88
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,24.75
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.5
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.81
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-12.13
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.92471
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.93277
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93866
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Current (Min),A,23.88
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Current (Max),A,25.5
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.13
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-27.44
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.75
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.746
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8103
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99301
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Current (Min),A,12.25
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.88
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.06
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-28.31
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97574
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91702
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.78683
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Current (Min),A,37.25
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Current (Max),A,37.38
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.25
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Current (Min),A,50.12
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Current (Max),A,50.25
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,50.12
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (Min),V,245.8
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (Max),V,245.86
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (Min),V,244.12
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (Max),V,244.27
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (Min),V,244.34
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (Max),V,244.69
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,busbar,,L3 Current (Min),A,69.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,busbar,,L3 Current (Max),A,69.62
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,69.5
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,busbar,,L2 Current (Min),A,80.62
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,busbar,,L2 Current (Max),A,81.25
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,80.88
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,busbar,,L1 Current (Min),A,64.5
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,busbar,,L1 Current (Max),A,64.62
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,64.62
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 22:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.81
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-10.81
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94553
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93082
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,50.0,L2 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,50.0,L2 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,50.0,L1 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,50.0,L1 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.56
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.75
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,38.19
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97946
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98422
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.78012
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,40.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,40.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,40.0,L2 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,40.0,L1 Current (Min),A,27.62
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,40.0,L1 Current (Max),A,27.62
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,27.62
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-6.13
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-25.38
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-12.87
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.31084
