Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8731399999999999
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93347
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Current (Min),A,31.12
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Current (Max),A,83.75
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,48.25
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.81
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-30.13
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.37
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7658
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.77798
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97653
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,16.56
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,13.31
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94473
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8517399999999999
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93948
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Current (Min),A,41.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Current (Max),A,41.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,41.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Current (Min),A,41.5
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Current (Max),A,41.62
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,41.5
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Current (Min),A,25.38
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Current (Max),A,25.62
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.5
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (Min),V,242.95
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (Max),V,242.98
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (Min),V,241.39
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (Max),V,241.44
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (Min),V,240.77
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (Max),V,240.78
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,busbar,,L3 Current (Min),A,69.75
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,busbar,,L3 Current (Max),A,97.25
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,78.25
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,busbar,,L2 Current (Min),A,68.75
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,busbar,,L2 Current (Max),A,73.5
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,70.12
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,busbar,,L1 Current (Min),A,75.12
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,busbar,,L1 Current (Max),A,75.25
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,75.25
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 22:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-17.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.75
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92728
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9585
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,50.0,L2 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,50.0,L2 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,50.0,L1 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,50.0,L1 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-11.56
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.75
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.06
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.95569
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98636
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.85141
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,40.0,L3 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,40.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,40.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,40.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,40.0,L1 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,40.0,L1 Current (Max),A,17.12
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.12
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.62
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-25.19
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.62
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.65109
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.87845
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96262
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Current (Min),A,36.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Current (Max),A,40.38
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,38.88
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.81
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-32.31
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.69
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74298
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.74597
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97794
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.56
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.31
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96304
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86972
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94269
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Current (Min),A,42.12
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Current (Max),A,42.12
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,42.12
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Current (Min),A,42.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Current (Max),A,42.5
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,42.25
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Current (Min),A,23.88
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Current (Max),A,24.12
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (Min),V,241.91
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (Max),V,241.94
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (Min),V,240.36
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (Max),V,240.38
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (Min),V,239.58
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (Max),V,239.59
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,busbar,,L3 Current (Min),A,77.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,busbar,,L3 Current (Max),A,81.5
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,80.12
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,busbar,,L2 Current (Min),A,68.62
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,busbar,,L2 Current (Max),A,68.88
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,68.75
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,busbar,,L1 Current (Min),A,68.75
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,busbar,,L1 Current (Max),A,68.88
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,68.88
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 22:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.44
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.06
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95459
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93829
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,50.0,L2 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,50.0,L2 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,50.0,L1 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,50.0,L1 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.81
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,6.56
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,35.75
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97571
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98605
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.80752
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,40.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,40.0,L2 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,40.0,L2 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,40.0,L1 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,40.0,L1 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.44
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-24.5
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-12.06
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.6271899999999999
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.88385
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93341
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Current (Max),A,32.62
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-57.25
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-40.75
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.75
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.53036
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.6766
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99408
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Current (Min),A,34.25
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Current (Max),A,34.38
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.38
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,16.37
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.25
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.81
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94705
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85275
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95261
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Current (Min),A,46.12
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Current (Max),A,46.38
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,46.25
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Current (Min),A,46.5
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Current (Max),A,46.75
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,46.62
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Current (Min),A,24.88
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Current (Max),A,28.62
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.5
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (Min),V,240.92
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (Max),V,241.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (Min),V,239.67
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (Max),V,239.81
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (Min),V,238.81
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (Max),V,238.89
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,busbar,,L3 Current (Min),A,68.88
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,busbar,,L3 Current (Max),A,73.5
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,70.88
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,busbar,,L2 Current (Min),A,76.88
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,busbar,,L2 Current (Max),A,77.38
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,77.12
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,busbar,,L1 Current (Min),A,89.62
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,busbar,,L1 Current (Max),A,93.62
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,92.62
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 22:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.69
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98065
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9541
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,50.0,L2 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,50.0,L2 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,21.25
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,50.0,L1 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,50.0,L1 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.75
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,10.06
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.56
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98618
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98041
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.83093
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,40.0,L2 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,40.0,L2 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,40.0,L1 Current (Min),A,28.38
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,40.0,L1 Current (Max),A,28.38
