Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,28.38
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.06
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-24.88
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.61355
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8695
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96551
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Current (Min),A,23.5
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Current (Max),A,26.5
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.75
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.87
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-39.13
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.06
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79242
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.68228
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99374
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Current (Max),A,18.75
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,16.31
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.94
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.37
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94748
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8518700000000001
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95148
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Current (Min),A,44.88
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Current (Max),A,45.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,44.88
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Current (Min),A,43.25
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Current (Max),A,43.62
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,43.38
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Current (Min),A,25.75
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Current (Max),A,26.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.88
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (Min),V,240.73
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (Max),V,240.78
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (Min),V,239.48
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (Max),V,239.61
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (Min),V,238.42
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (Max),V,238.5
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,busbar,,L3 Current (Min),A,70.75
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,busbar,,L3 Current (Max),A,72.5
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,71.25
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,busbar,,L2 Current (Min),A,82.25
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,busbar,,L2 Current (Max),A,82.5
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,82.38
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,busbar,,L1 Current (Min),A,90.5
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,busbar,,L1 Current (Max),A,90.75
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,90.62
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 22:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.31
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,5.31
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9552
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97043
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,50.0,L2 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,50.0,L2 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,50.0,L1 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,50.0,L1 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,4.12
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.75
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,26.38
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98962
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99622
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.89749
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,40.0,L3 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,40.0,L3 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,40.0,L2 Current (Min),A,25.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,40.0,L2 Current (Max),A,25.38
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,25.12
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,40.0,L1 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,40.0,L1 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.75
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.94
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-11.5
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.5563600000000001
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8867799999999999
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9451
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Current (Min),A,24.88
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Current (Max),A,85.88
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,57.5
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-47.75
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-28.88
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.06
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65798
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7774
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99695
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Current (Min),A,38.25
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Current (Max),A,38.38
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.38
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,21.88
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.69
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,12.37
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91894
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8464
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95798
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Current (Min),A,51.88
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Current (Max),A,52.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,52.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Current (Min),A,42.5
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Current (Max),A,42.75
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,42.75
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Current (Min),A,35.88
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Current (Max),A,36.38
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (Min),V,240.55
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (Max),V,240.73
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (Min),V,239.3
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (Max),V,239.61
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (Min),V,237.81
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (Max),V,238.05
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,busbar,,L3 Current (Min),A,84.62
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,busbar,,L3 Current (Max),A,118.38
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,102.12
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,busbar,,L2 Current (Min),A,86.88
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,busbar,,L2 Current (Max),A,87.38
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,87.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,busbar,,L1 Current (Min),A,112.38
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,busbar,,L1 Current (Max),A,113.12
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,112.62
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 22:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.06
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.75
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97034
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,50.0,L2 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,50.0,L2 Current (Max),A,13.62
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,50.0,L1 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,50.0,L1 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.12
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.44
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98791
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.992
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.83285
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,40.0,L3 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,40.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,40.0,L2 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,40.0,L2 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,40.0,L1 Current (Min),A,22.62
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,40.0,L1 Current (Max),A,22.75
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.62
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.69
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-28.56
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.5
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.8992899999999999
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8439
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96106
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Current (Max),A,21.25
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.43
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-29.19
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80523
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.77859
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97125
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,17.13
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.25
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.56
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94607
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89285
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9704
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Current (Min),A,46.25
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Current (Max),A,53.88
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,49.62
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Current (Min),A,46.25
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Current (Max),A,46.25
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,46.25
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Current (Min),A,31.5
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Current (Max),A,31.62
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.62
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (Min),V,241.55
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (Max),V,241.61
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (Min),V,240.52
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (Max),V,240.56
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (Min),V,239.06
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (Max),V,239.09
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,busbar,,L3 Current (Min),A,75.25
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,busbar,,L3 Current (Max),A,82.25
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,78.25
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,busbar,,L2 Current (Min),A,79.25
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,busbar,,L2 Current (Max),A,80.25
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,79.75
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,busbar,,L1 Current (Min),A,82.5
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,busbar,,L1 Current (Max),A,82.75
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,82.62
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 21:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-17.81
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,2.94
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9158
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97186
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,50.0,L2 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,50.0,L2 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,50.0,L1 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,50.0,L1 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.81
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,4.12
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.19
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9895
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99069
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8254100000000001
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
