Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,40.0,L3 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,40.0,L3 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,40.0,L2 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,40.0,L2 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,40.0,L1 Current (Min),A,32.5
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,40.0,L1 Current (Max),A,32.5
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,32.5
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.63
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-26.5
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.56
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.6896
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.85782
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9697
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Current (Max),A,45.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.12
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.56
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.81
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.5
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7005
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85995
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99243
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.69
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98007
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89261
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96051
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Current (Min),A,49.88
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Current (Max),A,50.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,50.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Current (Min),A,32.62
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Current (Max),A,32.75
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.75
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Current (Min),A,28.38
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Current (Max),A,32.75
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (Min),V,241.83
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (Max),V,242.34
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (Min),V,240.47
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (Max),V,241.25
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (Min),V,238.94
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (Max),V,239.44
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,busbar,,L3 Current (Min),A,78.88
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,busbar,,L3 Current (Max),A,88.62
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,81.75
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,busbar,,L2 Current (Min),A,68.38
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,busbar,,L2 Current (Max),A,69.12
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,68.75
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,busbar,,L1 Current (Min),A,94.62
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,busbar,,L1 Current (Max),A,99.25
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,95.75
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 21:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-18.5
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9068
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96466
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,50.0,L2 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,50.0,L2 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,50.0,L1 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,50.0,L1 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.44
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,5.44
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.44
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97678
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98941
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8274799999999999
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,40.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,40.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,40.0,L2 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,40.0,L2 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,40.0,L1 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,40.0,L1 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.25
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.56
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.19
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.89294
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95294
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Current (Max),A,22.38
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.12
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.75
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.69
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.06
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7247600000000001
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.82965
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98953
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,23.44
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,32.06
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,14.37
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90915
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8416399999999999
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95306
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Current (Min),A,51.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Current (Max),A,51.12
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,51.12
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Current (Min),A,49.25
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Current (Max),A,49.62
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,49.5
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Current (Min),A,43.75
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Current (Max),A,44.25
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (Min),V,242.55
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (Max),V,242.8
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (Min),V,241.7
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (Max),V,241.86
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (Min),V,240.33
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (Max),V,240.59
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,busbar,,L3 Current (Min),A,79.75
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,busbar,,L3 Current (Max),A,80.5
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,80.25
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,busbar,,L2 Current (Min),A,81.75
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,busbar,,L2 Current (Max),A,82.38
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,82.25
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,busbar,,L1 Current (Min),A,92.38
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,busbar,,L1 Current (Max),A,92.88
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,92.62
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 21:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.38
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.38
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99545
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95596
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,50.0,L2 Current (Min),A,51.38
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,50.0,L2 Current (Max),A,51.88
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,51.62
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,50.0,L1 Current (Min),A,12.25
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,50.0,L1 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.94
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.25
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.81
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97736
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99207
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.86615
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,40.0,L2 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,40.0,L2 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,40.0,L1 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,40.0,L1 Current (Max),A,16.12
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.94
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.81
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.12
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95111
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91159
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97076
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Current (Min),A,25.12
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Current (Max),A,26.62
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.88
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.19
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.81
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,12.56
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77279
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8638299999999999
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96741
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.56
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.94
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-18.88
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9707
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91763
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90582
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Current (Min),A,38.25
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Current (Max),A,38.25
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.25
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Current (Min),A,30.62
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Current (Max),A,30.88
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.75
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Current (Min),A,26.5
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Current (Max),A,29.5
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (Min),V,242.91
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (Max),V,242.91
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (Min),V,242.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (Max),V,242.02
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (Min),V,240.61
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (Max),V,240.61
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,busbar,,L3 Current (Min),A,72.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,busbar,,L3 Current (Max),A,73.12
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,72.5
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,busbar,,L2 Current (Min),A,107.5
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,busbar,,L2 Current (Max),A,107.62
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,107.62
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,busbar,,L1 Current (Min),A,70.5
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,busbar,,L1 Current (Max),A,73.75
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,72.12
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 21:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.56
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.44
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99612
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95895
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,50.0,L2 Current (Min),A,51.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,50.0,L2 Current (Max),A,51.38
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,51.25
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,50.0,L1 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,50.0,L1 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,6.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.31
