Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.44
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98633
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99228
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8658100000000001
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,40.0,L3 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,40.0,L3 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,40.0,L2 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,40.0,L2 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,40.0,L1 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,40.0,L1 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-6.44
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.69
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-9.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.6815399999999999
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.93585
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95187
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Current (Max),A,26.75
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-47.81
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.44
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.5
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.64288
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87985
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99133
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,14.63
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.19
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.69
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95169
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8674299999999999
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9552
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Current (Min),A,42.38
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Current (Max),A,43.88
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,43.5
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Current (Min),A,30.38
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Current (Max),A,31.75
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.38
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Current (Min),A,27.62
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Current (Max),A,29.5
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (Min),V,242.33
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (Max),V,242.39
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (Min),V,241.36
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (Max),V,241.41
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (Min),V,239.95
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (Max),V,239.98
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,busbar,,L3 Current (Min),A,69.25
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,busbar,,L3 Current (Max),A,73.62
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,72.38
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,busbar,,L2 Current (Min),A,107.62
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,busbar,,L2 Current (Max),A,109.25
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,108.75
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,busbar,,L1 Current (Min),A,81.25
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,busbar,,L1 Current (Max),A,83.25
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,82.5
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 21:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-17.06
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92285
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96692
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,50.0,L2 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,50.0,L2 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,50.0,L1 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,50.0,L1 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,2.81
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,5.06
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.25
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98645
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98935
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.80398
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,40.0,L3 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,40.0,L3 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,40.0,L2 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,40.0,L2 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,40.0,L1 Current (Min),A,38.5
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,40.0,L1 Current (Max),A,38.62
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,38.62
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.88
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,8.13
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.91473
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8970899999999999
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95999
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Current (Min),A,18.62
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.5
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.19
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.44
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6633600000000001
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85769
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99908
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Current (Min),A,36.38
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Current (Max),A,36.62
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.5
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.31
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.44
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-16.5
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97293
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8871399999999999
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.89651
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Current (Min),A,35.38
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Current (Max),A,35.38
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.38
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Current (Min),A,30.5
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Current (Max),A,30.5
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.5
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Current (Min),A,35.88
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Current (Max),A,36.12
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (Min),V,241.69
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (Max),V,241.92
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (Min),V,241.22
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (Max),V,241.53
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (Min),V,238.89
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (Max),V,239.09
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,busbar,,L3 Current (Min),A,63.5
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,busbar,,L3 Current (Max),A,64.75
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,63.88
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,busbar,,L2 Current (Min),A,66.38
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,busbar,,L2 Current (Max),A,66.88
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,66.62
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,busbar,,L1 Current (Min),A,123.25
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,busbar,,L1 Current (Max),A,123.5
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,123.38
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 21:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-18.12
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.31
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.91492
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96951
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,50.0,L2 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,50.0,L2 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,50.0,L1 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,50.0,L1 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.12
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.5
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98816
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99222
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.82181
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,40.0,L3 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,40.0,L3 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,40.0,L2 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,40.0,L2 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,40.0,L1 Current (Min),A,26.5
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,40.0,L1 Current (Max),A,26.5
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,26.5
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.75
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.75
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97861
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8838799999999999
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96085
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Current (Min),A,26.62
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Current (Max),A,26.88
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.75
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-48.44
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.94
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.06
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.64068
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89276
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99817
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Current (Max),A,4.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Current (Min),A,21.75
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.75
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.44
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.69
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.44
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95685
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91519
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94165
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Current (Min),A,35.5
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Current (Max),A,35.62
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.62
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Current (Min),A,31.62
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Current (Max),A,31.75
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.62
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Current (Min),A,36.88
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Current (Max),A,37.12
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (Min),V,241.59
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (Max),V,241.8
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (Min),V,240.66
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (Max),V,240.86
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (Min),V,238.95
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (Max),V,239.02
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,busbar,,L3 Current (Min),A,72.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,busbar,,L3 Current (Max),A,72.5
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,72.25
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,busbar,,L2 Current (Min),A,68.25
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,busbar,,L2 Current (Max),A,68.5
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,68.38
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,busbar,,L1 Current (Min),A,101.75
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,busbar,,L1 Current (Max),A,102.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,101.88
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 20:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.44
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,6.25
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93924
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96768
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
