Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,50.0,L2 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,50.0,L2 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,50.0,L1 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,50.0,L1 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.44
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.5
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.94
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96979
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98877
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8634
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,40.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,40.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,40.0,L2 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,40.0,L2 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,40.0,L1 Current (Min),A,30.5
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,40.0,L1 Current (Max),A,31.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,30.62
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.19
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.19
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.94
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98074
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.93625
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95471
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Current (Min),A,27.62
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Current (Max),A,28.12
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.13
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.81
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74655
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92905
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99554
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Current (Min),A,4.25
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Current (Max),A,4.38
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.25
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Current (Min),A,47.75
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Current (Max),A,47.88
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,47.75
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.75
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.38
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95612
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91077
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95209
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Current (Min),A,37.12
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Current (Max),A,37.38
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.38
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Current (Min),A,36.75
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Current (Max),A,36.88
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.88
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Current (Min),A,40.12
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Current (Max),A,40.25
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.12
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (Min),V,241.59
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (Max),V,241.62
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (Min),V,240.7
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (Max),V,240.73
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (Min),V,238.5
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (Max),V,238.55
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,busbar,,L3 Current (Min),A,73.12
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,busbar,,L3 Current (Max),A,73.38
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,73.25
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,busbar,,L2 Current (Min),A,74.38
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,busbar,,L2 Current (Max),A,75.25
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,74.75
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,busbar,,L1 Current (Min),A,142.12
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,busbar,,L1 Current (Max),A,142.5
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,142.25
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 20:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.63
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.25
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95584
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96307
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,50.0,L2 Current (Min),A,13.62
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,50.0,L2 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,50.0,L1 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,50.0,L1 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.88
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,5.06
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.56
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98334
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98691
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8759100000000001
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,40.0,L3 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,40.0,L3 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,40.0,L2 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,40.0,L2 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,40.0,L1 Current (Min),A,31.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,40.0,L1 Current (Max),A,31.25
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.12
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.38
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.94
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,5.75
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98111
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92462
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96591
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Current (Min),A,28.38
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Current (Max),A,28.75
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.62
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-48.69
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.13
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.56
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.61862
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90994
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99911
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Current (Min),A,40.88
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Current (Max),A,41.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.88
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.56
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.12
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.62
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96756
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88449
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95737
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Current (Min),A,67.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Current (Max),A,67.12
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,67.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Current (Min),A,45.75
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Current (Max),A,46.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,45.88
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Current (Min),A,42.38
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Current (Max),A,42.88
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.5
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (Min),V,241.05
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (Max),V,241.23
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (Min),V,240.03
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (Max),V,240.25
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (Min),V,238.42
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (Max),V,238.56
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,busbar,,L3 Current (Min),A,104.5
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,busbar,,L3 Current (Max),A,104.88
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,104.62
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,busbar,,L2 Current (Min),A,83.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,busbar,,L2 Current (Max),A,83.38
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,83.12
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,busbar,,L1 Current (Min),A,133.12
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,busbar,,L1 Current (Max),A,133.62
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,133.38
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 20:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.37
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96262
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97922
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,50.0,L2 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,50.0,L2 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,50.0,L1 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,50.0,L1 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,17.88
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,5.81
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.75
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,26.06
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98737
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99167
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8946799999999999
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,40.0,L3 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,40.0,L3 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,40.0,L2 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,40.0,L2 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,40.0,L1 Current (Min),A,18.25
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,40.0,L1 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.75
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.37
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.69
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97858
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.94034
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9588
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Current (Min),A,30.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Current (Max),A,30.25
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,30.12
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-47.81
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.06
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65313
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99527
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99866
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Current (Min),A,29.12
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Current (Max),A,29.25
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.12
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.75
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.81
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.88
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98535
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91562
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94525
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Current (Min),A,70.5
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Current (Max),A,70.75
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,70.62
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Current (Min),A,34.5
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Current (Max),A,34.62
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.62
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Current (Min),A,40.38
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Current (Max),A,40.5
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.5
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (Min),V,242.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (Max),V,242.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (Min),V,240.8
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (Max),V,240.81
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (Min),V,239.22
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (Max),V,239.23
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,busbar,,L3 Current (Min),A,110.75
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,busbar,,L3 Current (Max),A,111.25
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,111.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,busbar,,L2 Current (Min),A,85.25
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,busbar,,L2 Current (Max),A,85.62
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,85.38
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,busbar,,L1 Current (Min),A,109.75
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,busbar,,L1 Current (Max),A,110.12
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,109.88
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 20:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 20:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 20:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.13
603913,Charles Street Milford Haven,2023-08-07 20:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 20:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,2.5
603913,Charles Street Milford Haven,2023-08-07 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
