Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 19:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-1.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.31
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95306
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97345
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,50.0,L2 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,50.0,L2 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,50.0,L1 Current (Min),A,16.88
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,50.0,L1 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.62
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.56
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,23.19
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97787
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99246
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.90967
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,40.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,40.0,L2 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,40.0,L2 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,40.0,L1 Current (Min),A,18.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,40.0,L1 Current (Max),A,18.12
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.62
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.5
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,6.44
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96246
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98712
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95032
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.25
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Current (Min),A,12.62
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-46.75
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65063
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99576
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99808
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.87
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.44
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96951
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85864
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95669
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Current (Min),A,94.88
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Current (Max),A,95.38
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,95.25
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Current (Min),A,52.25
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Current (Max),A,52.88
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,52.62
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Current (Min),A,49.88
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Current (Max),A,50.12
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (Min),V,241.97
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (Max),V,242.05
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (Min),V,241.19
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (Max),V,241.2
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (Min),V,239.56
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (Max),V,239.59
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,busbar,,L3 Current (Min),A,123.38
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,busbar,,L3 Current (Max),A,123.62
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,123.5
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,busbar,,L2 Current (Min),A,112.88
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,busbar,,L2 Current (Max),A,113.5
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,113.12
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,busbar,,L1 Current (Min),A,112.5
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,busbar,,L1 Current (Max),A,112.75
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,112.62
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 19:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.31
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97513
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.974
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,50.0,L2 Current (Min),A,27.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,50.0,L2 Current (Max),A,27.12
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,27.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,50.0,L1 Current (Min),A,17.88
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,50.0,L1 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,18.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-8.63
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,4.69
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.62
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97406
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98807
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8782
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,40.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,40.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,40.0,L2 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,40.0,L2 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,40.0,L1 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,40.0,L1 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.25
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.19
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.06
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96307
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98636
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96057
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Current (Min),A,25.38
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Current (Max),A,25.62
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.5
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-48.31
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.31
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.75
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.62905
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99582
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98138
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.13
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.25
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97906
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8933700000000001
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97293
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Current (Min),A,95.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Current (Max),A,95.25
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,95.12
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Current (Min),A,46.25
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Current (Max),A,47.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,46.75
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Current (Min),A,55.62
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Current (Max),A,56.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,55.75
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (Min),V,241.42
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (Max),V,241.81
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (Min),V,241.12
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (Max),V,241.39
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (Min),V,239.41
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (Max),V,239.53
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,busbar,,L3 Current (Min),A,128.38
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,busbar,,L3 Current (Max),A,128.75
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,128.62
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,busbar,,L2 Current (Min),A,119.12
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,busbar,,L2 Current (Max),A,120.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,119.5
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,busbar,,L1 Current (Min),A,115.5
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,busbar,,L1 Current (Max),A,116.12
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,115.88
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 19:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.87
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.19
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95331
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95624
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,50.0,L2 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,50.0,L2 Current (Max),A,16.12
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,50.0,L1 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,50.0,L1 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.62
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,6.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,20.94
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98218
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9902
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9285
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,40.0,L3 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,40.0,L2 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,40.0,L2 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,40.0,L1 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,40.0,L1 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.44
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.37
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,14.25
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9769
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.94342
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94397
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Current (Min),A,32.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Current (Max),A,32.5
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,32.25
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-52.69
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.25
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.59225
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99603
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95953
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.87
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.19
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.62
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9754
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87695
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95889
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Current (Min),A,71.62
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Current (Max),A,71.88
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,71.75
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Current (Min),A,41.75
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Current (Max),A,42.38
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,42.12
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Current (Min),A,46.12
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Current (Max),A,46.25
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.12
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (Min),V,243.88
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (Max),V,243.88
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (Min),V,243.19
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (Max),V,243.2
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (Min),V,241.52
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (Max),V,241.52
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,21.0
