Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,busbar,,L3 Current (Min),A,112.12
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,busbar,,L3 Current (Max),A,112.25
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,112.25
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,busbar,,L2 Current (Min),A,96.75
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,busbar,,L2 Current (Max),A,96.75
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,96.75
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,busbar,,L1 Current (Min),A,88.25
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,busbar,,L1 Current (Max),A,88.38
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,88.25
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 19:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.19
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-8.43
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93048
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94675
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,50.0,L2 Current (Min),A,16.62
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,50.0,L2 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,50.0,L1 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,50.0,L1 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-12.75
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.31
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,20.62
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96173
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99197
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93256
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,40.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,40.0,L2 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,40.0,L2 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,40.0,L1 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,40.0,L1 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.06
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.31
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.88
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95865
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.93072
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93985
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-56.43
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.44
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.52477
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92709
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99725
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Current (Min),A,28.25
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Current (Max),A,28.38
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.38
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.31
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.56
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96756
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87356
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96875
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Current (Min),A,76.25
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Current (Max),A,76.88
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,76.75
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Current (Min),A,45.62
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Current (Max),A,46.12
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,45.88
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Current (Min),A,56.75
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Current (Max),A,57.12
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,56.88
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (Min),V,243.5
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (Max),V,243.5
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (Min),V,242.64
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (Max),V,242.67
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (Min),V,240.67
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (Max),V,240.7
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,busbar,,L3 Current (Min),A,103.38
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,busbar,,L3 Current (Max),A,104.25
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,104.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,busbar,,L2 Current (Min),A,85.62
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,busbar,,L2 Current (Max),A,85.75
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,85.62
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,busbar,,L1 Current (Min),A,118.25
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,busbar,,L1 Current (Max),A,118.38
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,118.25
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 19:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.31
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9689
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99014
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,50.0,L2 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,50.0,L2 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,20.62
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,50.0,L1 Current (Min),A,26.62
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,50.0,L1 Current (Max),A,26.88
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,26.75
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-8.63
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.82
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,23.88
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97375
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99167
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.91333
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,40.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,40.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,40.0,L2 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,40.0,L2 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,40.0,L1 Current (Min),A,34.38
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,40.0,L1 Current (Max),A,34.62
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,34.5
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.69
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.19
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,10.44
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95645
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98636
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95511
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Current (Min),A,25.12
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Current (Max),A,25.38
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.25
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.87
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.75
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,15.19
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7673
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8889100000000001
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96338
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Current (Min),A,19.62
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.69
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.37
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98633
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91812
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94116
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Current (Min),A,70.12
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Current (Max),A,70.38
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,70.25
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Current (Min),A,31.5
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Current (Max),A,32.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.75
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Current (Min),A,42.5
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Current (Max),A,43.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.75
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (Min),V,243.66
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (Max),V,243.7
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (Min),V,242.88
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (Max),V,242.92
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (Min),V,240.88
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (Max),V,240.94
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,busbar,,L3 Current (Min),A,98.88
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,busbar,,L3 Current (Max),A,99.62
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,99.25
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,busbar,,L2 Current (Min),A,93.75
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,busbar,,L2 Current (Max),A,94.62
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,94.25
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,busbar,,L1 Current (Min),A,128.62
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,busbar,,L1 Current (Max),A,128.75
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,128.75
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 19:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.69
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,3.75
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97116
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98624
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,50.0,L2 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,50.0,L2 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,50.0,L1 Current (Min),A,26.62
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,50.0,L1 Current (Max),A,26.88
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,26.75
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.56
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,6.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97815
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98685
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.84741
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,40.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,40.0,L2 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,40.0,L2 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,40.0,L1 Current (Min),A,30.25
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,40.0,L1 Current (Max),A,30.38
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,30.38
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.81
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-18.81
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.5
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9574
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91724
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95547
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.75
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.5
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86355
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85708
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9993
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Current (Min),A,4.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Current (Max),A,4.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Current (Min),A,24.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Current (Max),A,24.12
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.12
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.82
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98297
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8776200000000001
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96915
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Current (Min),A,88.62
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Current (Max),A,88.75
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,88.75
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Current (Min),A,45.25
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Current (Max),A,45.5
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,45.38
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Current (Min),A,50.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Current (Max),A,50.12
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,50.12
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (Min),V,242.31
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (Max),V,242.36
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
