Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (Min),V,241.77
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (Max),V,241.83
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (Min),V,239.48
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (Max),V,239.55
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,busbar,,L3 Current (Min),A,118.5
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,busbar,,L3 Current (Max),A,118.5
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,118.5
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,busbar,,L2 Current (Min),A,87.25
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,busbar,,L2 Current (Max),A,87.25
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,87.25
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,busbar,,L1 Current (Min),A,136.12
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,busbar,,L1 Current (Max),A,136.12
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,136.12
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 18:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.06
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,3.56
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97888
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96533
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,50.0,L2 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,50.0,L2 Current (Max),A,21.62
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,50.0,L1 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,50.0,L1 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.88
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.5
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.87
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9819
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98944
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8365100000000001
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,40.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,40.0,L2 Current (Min),A,12.25
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,40.0,L2 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,40.0,L1 Current (Min),A,30.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,40.0,L1 Current (Max),A,30.12
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,30.12
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,13.25
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.81
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-16.31
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94598
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.89081
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.90274
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Current (Min),A,24.5
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Current (Max),A,24.88
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.62
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.31
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.19
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.06
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8464299999999999
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8567799999999999
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99826
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Current (Min),A,4.12
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Current (Max),A,4.12
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.12
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Current (Min),A,38.12
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Current (Max),A,38.12
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.12
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.56
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.75
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98038
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8825700000000001
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9765
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Current (Min),A,76.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Current (Max),A,76.12
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,76.12
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Current (Min),A,50.38
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Current (Max),A,50.5
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,50.38
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Current (Min),A,59.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Current (Max),A,62.75
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,61.62
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (Min),V,242.39
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (Max),V,242.48
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (Min),V,241.69
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (Max),V,241.81
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (Min),V,239.38
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (Max),V,239.52
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,busbar,,L3 Current (Min),A,110.25
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,busbar,,L3 Current (Max),A,110.62
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,110.38
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,busbar,,L2 Current (Min),A,91.62
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,busbar,,L2 Current (Max),A,92.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,91.75
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,busbar,,L1 Current (Min),A,146.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,busbar,,L1 Current (Max),A,149.5
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,148.5
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 18:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-18.12
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.62
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90958
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98834
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,50.0,L2 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,50.0,L2 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,50.0,L1 Current (Min),A,25.62
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,50.0,L1 Current (Max),A,25.75
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,25.62
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.69
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,5.12
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.5
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98383
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9877
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.87185
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,40.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,40.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,40.0,L2 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,40.0,L2 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,40.0,L1 Current (Min),A,25.25
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,40.0,L1 Current (Max),A,25.38
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,25.38
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.37
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-25.88
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.19
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95538
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.86792
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94003
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Current (Min),A,23.38
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Current (Max),A,23.88
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.62
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.94
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.69
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,9.94
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8834200000000001
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96777
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98355
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Current (Min),A,16.88
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.87
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.19
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.94
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97983
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90195
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95676
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Current (Min),A,76.62
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Current (Max),A,77.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,76.75
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Current (Min),A,55.5
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Current (Max),A,55.75
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,55.62
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Current (Min),A,46.75
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Current (Max),A,47.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.88
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (Min),V,242.06
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (Max),V,242.12
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (Min),V,241.53
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (Max),V,241.59
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (Min),V,239.44
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (Max),V,239.47
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,busbar,,L3 Current (Min),A,112.5
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,busbar,,L3 Current (Max),A,112.75
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,112.62
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,busbar,,L2 Current (Min),A,91.38
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,busbar,,L2 Current (Max),A,91.75
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,91.5
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,busbar,,L1 Current (Min),A,119.75
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,busbar,,L1 Current (Max),A,119.88
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,119.75
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 18:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.19
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.75
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92044
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96362
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,50.0,L2 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,50.0,L2 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,50.0,L1 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,50.0,L1 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.12
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,20.18
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9783
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98553
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92956
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,40.0,L2 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,40.0,L2 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,40.0,L1 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,40.0,L1 Current (Max),A,15.75
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.06
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-10.56
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95386
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96191
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93811
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Current (Min),A,23.88
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Current (Max),A,34.88
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.75
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.13
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.94
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,24.06
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98801
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99371
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91412
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Current (Max),A,13.62
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Current (Max),A,18.62
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.13
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.38
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.31
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98224
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92151
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96216
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
