Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Current (Min),A,82.38
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Current (Max),A,82.5
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,82.38
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Current (Min),A,46.5
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Current (Max),A,47.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,46.75
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Current (Min),A,44.88
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Current (Max),A,50.88
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.5
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (Min),V,242.42
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (Max),V,242.48
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (Min),V,241.91
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (Max),V,241.95
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (Min),V,240.38
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (Max),V,240.47
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,busbar,,L3 Current (Min),A,125.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,busbar,,L3 Current (Max),A,137.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,129.25
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,busbar,,L2 Current (Min),A,103.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,busbar,,L2 Current (Max),A,103.62
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,103.12
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,busbar,,L1 Current (Min),A,89.62
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,busbar,,L1 Current (Max),A,95.5
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,91.25
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 18:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.19
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.75
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9454
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98611
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,50.0,L2 Current (Min),A,18.12
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,50.0,L2 Current (Max),A,18.62
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,18.38
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,50.0,L1 Current (Min),A,23.25
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,50.0,L1 Current (Max),A,23.38
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,23.38
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-7.56
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.06
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.81
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96738
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98865
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93335
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,40.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,40.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,40.0,L2 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,40.0,L1 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,40.0,L1 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,16.13
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-29.44
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.38
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.93338
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8338899999999999
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98669
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Current (Min),A,27.38
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Current (Max),A,27.38
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.38
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.44
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,13.25
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.44
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74862
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9473
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9975
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Current (Max),A,4.5
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Current (Min),A,27.38
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Current (Max),A,27.5
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.38
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.31
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.75
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.81
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98984
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90607
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96081
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Current (Min),A,82.12
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Current (Max),A,82.12
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,82.12
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Current (Min),A,33.5
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Current (Max),A,33.88
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.75
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Current (Min),A,49.88
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Current (Max),A,50.62
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.25
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (Min),V,242.53
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (Max),V,242.62
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (Min),V,242.09
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (Max),V,242.19
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (Min),V,240.14
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (Max),V,240.23
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,busbar,,L3 Current (Min),A,117.62
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,busbar,,L3 Current (Max),A,118.38
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,118.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,busbar,,L2 Current (Min),A,73.38
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,busbar,,L2 Current (Max),A,73.38
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,73.38
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,busbar,,L1 Current (Min),A,127.75
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,busbar,,L1 Current (Max),A,128.75
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,128.25
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 18:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.81
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.25
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94101
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96579
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,50.0,L2 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,50.0,L2 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,50.0,L1 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,50.0,L1 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,4.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97675
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98932
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8403
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,40.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,40.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,40.0,L2 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,40.0,L1 Current (Min),A,25.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,40.0,L1 Current (Max),A,25.25
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.12
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.62
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-24.25
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.06
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9559
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.88464
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99176
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Current (Min),A,22.25
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Current (Max),A,22.75
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.38
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.12
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98599
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98593
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99902
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Current (Min),A,16.62
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.75
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.06
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.12
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.82
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98746
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93991
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9537
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Current (Min),A,88.62
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Current (Max),A,89.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,88.88
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Current (Min),A,47.62
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Current (Max),A,48.62
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,48.38
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Current (Min),A,42.75
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Current (Max),A,46.12
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.38
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (Min),V,241.75
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (Max),V,241.98
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (Min),V,240.8
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (Max),V,241.02
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (Min),V,239.11
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (Max),V,239.28
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,busbar,,L3 Current (Min),A,129.88
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,busbar,,L3 Current (Max),A,130.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,130.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,busbar,,L2 Current (Min),A,93.5
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,busbar,,L2 Current (Max),A,94.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,93.75
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,busbar,,L1 Current (Min),A,113.75
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,busbar,,L1 Current (Max),A,117.5
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,116.62
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 18:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.31
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.5
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96194
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97052
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,50.0,L2 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,50.0,L2 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,20.62
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,50.0,L1 Current (Min),A,16.88
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,50.0,L1 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,3.56
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.94
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.31
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98566
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9939
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.86151
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,40.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,40.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,40.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,40.0,L2 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,40.0,L1 Current (Min),A,25.88
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,40.0,L1 Current (Max),A,26.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,26.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.19
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-11.31
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9556
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.89126
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93414
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Current (Min),A,22.38
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Current (Max),A,22.75
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.37
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,9.87
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.5
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98843
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94723
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99759
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Current (Max),A,4.62
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Current (Min),A,23.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Current (Max),A,23.12
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.25
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.38
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.81
