Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98785
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93323
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95578
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Current (Min),A,87.62
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Current (Max),A,87.88
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,87.75
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Current (Min),A,53.25
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Current (Max),A,53.5
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,53.38
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Current (Min),A,42.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Current (Max),A,43.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.38
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (Min),V,241.81
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (Max),V,241.89
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (Min),V,240.77
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (Max),V,240.84
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (Min),V,239.19
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (Max),V,239.31
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,busbar,,L3 Current (Min),A,129.88
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,busbar,,L3 Current (Max),A,130.12
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,130.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,busbar,,L2 Current (Min),A,94.75
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,busbar,,L2 Current (Max),A,94.75
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,94.75
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,busbar,,L1 Current (Min),A,110.88
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,busbar,,L1 Current (Max),A,112.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,111.38
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 17:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.88
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99341
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9913
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,50.0,L2 Current (Min),A,41.5
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,50.0,L2 Current (Max),A,41.88
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,41.62
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,50.0,L1 Current (Min),A,31.88
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,50.0,L1 Current (Max),A,32.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,31.88
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.69
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.25
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.12
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98477
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98535
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94427
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,40.0,L3 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,40.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,40.0,L2 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,40.0,L1 Current (Min),A,24.38
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,40.0,L1 Current (Max),A,24.62
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.62
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.19
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-25.25
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,6.94
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94955
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8739299999999999
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95932
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Current (Min),A,23.62
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Current (Max),A,23.88
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.75
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.5
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.56
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,11.31
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98538
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99304
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97919
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.81
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.44
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.56
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98569
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94235
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94809
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Current (Min),A,76.62
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Current (Max),A,80.62
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,78.75
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Current (Min),A,47.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Current (Max),A,47.12
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,47.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Current (Min),A,41.25
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Current (Max),A,42.38
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.88
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (Min),V,241.59
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (Max),V,241.66
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (Min),V,240.83
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (Max),V,240.89
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (Min),V,239.22
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (Max),V,239.27
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,busbar,,L3 Current (Min),A,119.88
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,busbar,,L3 Current (Max),A,124.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,122.12
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,busbar,,L2 Current (Min),A,118.5
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,busbar,,L2 Current (Max),A,118.75
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,118.62
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,busbar,,L1 Current (Min),A,119.38
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,busbar,,L1 Current (Max),A,120.75
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,120.12
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 17:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.25
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98657
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96652
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,50.0,L2 Current (Min),A,29.5
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,50.0,L2 Current (Max),A,29.5
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,29.5
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,50.0,L1 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,50.0,L1 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.88
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98273
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98987
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8808
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,40.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,40.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,40.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,40.0,L2 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,40.0,L1 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,40.0,L1 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.06
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.25
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.5
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95666
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.90231
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94903
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Current (Min),A,21.88
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Current (Max),A,22.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.88
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.44
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,9.19
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,11.87
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88464
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93973
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97745
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Current (Min),A,4.12
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Current (Max),A,4.12
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.12
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.37
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.38
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.19
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98087
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88287
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96771
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Current (Min),A,101.12
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Current (Max),A,101.12
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,101.12
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Current (Min),A,48.88
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Current (Max),A,49.25
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,49.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Current (Min),A,51.12
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Current (Max),A,51.25
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.12
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (Min),V,241.27
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (Max),V,241.38
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (Min),V,240.55
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (Max),V,240.59
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (Min),V,239.2
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (Max),V,239.3
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,busbar,,L3 Current (Min),A,132.62
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,busbar,,L3 Current (Max),A,132.75
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,132.62
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,busbar,,L2 Current (Min),A,96.62
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,busbar,,L2 Current (Max),A,97.25
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,97.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,busbar,,L1 Current (Min),A,103.12
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,busbar,,L1 Current (Max),A,103.38
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,103.25
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 17:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.87
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.06
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95898
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9946
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,50.0,L2 Current (Min),A,20.5
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,50.0,L2 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,20.62
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,50.0,L1 Current (Min),A,36.12
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,50.0,L1 Current (Max),A,36.38
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,36.25
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,7.63
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,6.5
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98389
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97452
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.98648
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,40.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,40.0,L2 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,40.0,L2 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,40.0,L1 Current (Min),A,24.12
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,40.0,L1 Current (Max),A,24.62
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,24.38
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.56
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-29.31
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,11.75
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97635
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.83478
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93845
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Current (Min),A,28.38
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Current (Max),A,38.75
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,34.12
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.38
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,8.25
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,10.19
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71655
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97137
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97986
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Current (Min),A,4.12
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Current (Max),A,4.25
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.25
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Current (Min),A,6.38
