Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.06
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.18
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.5
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98123
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93033
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9501
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Current (Min),A,86.62
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Current (Max),A,86.88
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,86.75
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Current (Min),A,40.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Current (Max),A,40.12
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,40.12
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Current (Min),A,41.5
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Current (Max),A,41.75
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.62
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (Min),V,241.59
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (Max),V,241.62
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (Min),V,241.02
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (Max),V,241.09
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (Min),V,239.38
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (Max),V,239.42
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,busbar,,L3 Current (Min),A,124.62
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,busbar,,L3 Current (Max),A,134.38
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,130.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,busbar,,L2 Current (Min),A,88.75
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,busbar,,L2 Current (Max),A,89.12
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,89.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,busbar,,L1 Current (Min),A,123.38
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,busbar,,L1 Current (Max),A,123.5
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,123.5
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 17:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.69
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.62
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9201
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99133
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,50.0,L2 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,50.0,L2 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,50.0,L1 Current (Min),A,52.75
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,50.0,L1 Current (Max),A,52.75
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,52.75
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.31
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,16.81
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98569
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9881
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.95599
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,40.0,L3 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,40.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,40.0,L2 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,40.0,L1 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,40.0,L1 Current (Max),A,21.25
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.06
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-33.13
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,7.13
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97446
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.79916
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97174
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Current (Min),A,34.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Current (Max),A,34.12
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,34.12
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.19
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,8.69
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7710199999999999
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96918
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9946
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Current (Min),A,4.25
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Current (Max),A,4.38
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.25
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,13.56
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.75
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.38
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96756
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95315
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98587
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Current (Min),A,107.25
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Current (Max),A,107.62
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,107.5
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Current (Min),A,59.5
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Current (Max),A,59.62
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,59.5
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Current (Min),A,90.88
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Current (Max),A,90.88
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,90.88
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (Min),V,241.81
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (Max),V,241.86
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (Min),V,241.28
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (Max),V,241.31
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (Min),V,239.09
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (Max),V,239.11
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,busbar,,L3 Current (Min),A,150.88
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,busbar,,L3 Current (Max),A,151.25
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,151.12
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,busbar,,L2 Current (Min),A,94.12
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,busbar,,L2 Current (Max),A,95.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,94.62
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,busbar,,L1 Current (Min),A,184.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,busbar,,L1 Current (Max),A,184.12
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,184.12
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 17:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,2.31
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98053
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98727
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,50.0,L2 Current (Min),A,24.25
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,50.0,L2 Current (Max),A,24.75
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,24.5
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,50.0,L1 Current (Min),A,25.38
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,50.0,L1 Current (Max),A,25.5
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,25.38
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.38
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-8.06
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.69
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9834
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97906
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8222
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,40.0,L3 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,40.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,40.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,40.0,L2 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,40.0,L1 Current (Min),A,27.38
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,40.0,L1 Current (Max),A,27.62
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,27.5
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.56
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-24.12
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,7.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97873
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8627
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97006
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Current (Min),A,34.12
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Current (Max),A,34.38
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,34.25
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.25
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.44
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,14.06
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8085
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97922
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96384
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Current (Min),A,4.12
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Current (Max),A,4.25
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.12
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.37
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.31
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.88
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98157
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94269
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96725
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Current (Min),A,99.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Current (Max),A,99.25
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,99.12
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Current (Min),A,50.38
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Current (Max),A,51.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,50.75
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Current (Min),A,49.62
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Current (Max),A,49.75
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.75
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (Min),V,241.11
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (Max),V,241.22
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (Min),V,240.67
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (Max),V,240.72
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (Min),V,238.53
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (Max),V,238.58
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,busbar,,L3 Current (Min),A,143.5
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,busbar,,L3 Current (Max),A,143.62
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,143.5
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,busbar,,L2 Current (Min),A,96.12
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,busbar,,L2 Current (Max),A,96.75
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,96.5
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,busbar,,L1 Current (Min),A,120.62
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,busbar,,L1 Current (Max),A,121.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,120.88
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 17:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.19
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01634
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99509
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99734
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,50.0,L2 Current (Min),A,45.62
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,50.0,L2 Current (Max),A,45.88
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,45.75
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,50.0,L1 Current (Min),A,50.62
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,50.0,L1 Current (Max),A,50.62
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,50.62
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.88
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,21.5
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98123
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98343
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92883
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,40.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,40.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,40.0,L2 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,40.0,L1 Current (Min),A,29.5
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,40.0,L1 Current (Max),A,29.62
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,29.62
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.56
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.13
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,6.44
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.966
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96652
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98468
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Current (Min),A,28.38
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Current (Max),A,29.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.75
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Current (Max),A,16.12
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-50.19
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6300600000000001
603913,Charles Street Milford Haven,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97861
